ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 00:00,2,0.000,ALERT,213.06,300.57,59.970,1488085203,"201051344000645","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,627353.9,627353.9,27220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085205,1665302.00
02/26/2017 00:00,2,0.000,ALERT,211.70,298.77,59.959,1488085203,"274151322000085","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,855780.0,855780.0,27238,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085207,1665303.00
02/26/2017 00:00,2,0.000,ALERT,213.29,300.57,59.928,1488085203,"201051344000633","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,615829.4,615829.4,27744,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085209,1665304.00
02/26/2017 00:00,2,0.000,ALERT,212.83,300.57,59.965,1488085203,"201051344000469","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,618743.9,618743.9,27710,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085211,1665305.00
02/26/2017 00:00,2,0.000,ALERT,212.38,300.27,59.965,1488085203,"201051344000646","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,613586.2,613586.2,27612,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085213,1665306.00
02/26/2017 00:00,2,0.000,ALERT,211.25,298.47,59.954,1488085203,"274151322000052","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,885101.3,885101.3,27008,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085214,1665307.00
02/26/2017 00:00,2,0.000,ALERT,212.83,300.87,60.002,1488085203,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,624208.2,624208.2,27773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085216,1665308.00
02/26/2017 00:00,2,0.000,ALERT,212.61,300.87,59.959,1488085203,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,617090.1,617090.1,27465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085218,1665309.00
02/26/2017 00:00,2,0.000,ALERT,213.06,301.17,59.970,1488085203,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,608902.0,608902.0,27644,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085220,1665310.00
02/26/2017 00:00,2,0.000,ALERT,212.16,300.57,59.965,1488085203,"201051344000955","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,624633.6,624633.6,27581,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085222,1665311.00
02/26/2017 00:00,2,0.000,ALERT,211.48,297.87,59.954,1488085203,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,728291.3,728291.3,27986,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085223,1665312.00
02/26/2017 00:00,2,0.000,ALERT,212.83,301.47,59.965,1488085203,"201051344000579","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,634442.8,634442.8,27553,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085225,1665313.00
02/26/2017 00:00,2,0.000,ALERT,212.38,300.87,59.949,1488085203,"201051344000890","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,621000.1,621000.1,27669,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085227,1665314.00
02/26/2017 00:00,2,0.000,ALERT,212.61,300.27,59.959,1488085203,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,622141.0,622141.0,27655,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085229,1665315.00
02/26/2017 00:00,2,0.000,ALERT,212.83,299.97,59.965,1488085203,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,602031.8,602031.8,27896,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085231,1665316.00
02/26/2017 00:00,2,0.000,ALERT,211.48,299.07,59.991,1488085203,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,876542.1,876542.1,27064,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085233,1665317.00
02/26/2017 00:00,2,0.000,ALERT,211.93,297.87,59.912,1488085203,"274151322000076","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,934213.3,934213.3,27161,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085234,1665318.00
02/26/2017 00:00,2,0.000,ALERT,212.61,301.17,59.938,1488085203,"201051344000868","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,617209.2,617209.2,27738,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085236,1665319.00
02/26/2017 00:00,2,0.000,ALERT,211.48,299.07,59.965,1488085203,"274151322000095","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,925315.8,925315.8,27277,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085238,1665320.00
02/26/2017 00:00,2,0.000,ALERT,212.38,300.57,59.959,1488085203,"201051344000988","219011344069620",0.00,-1.00,0,295.76,302.07,0.0,0.0,0.000,575355.2,575355.2,27767,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085240,1665321.00
02/26/2017 00:00,2,0.000,ALERT,212.38,299.37,59.959,1488085203,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,621791.7,621791.7,27842,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085242,1665322.00
02/26/2017 00:00,2,0.000,ALERT,212.61,300.57,59.965,1488085203,"201051344000458","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,627492.4,627492.4,27373,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085244,1665323.00
02/26/2017 00:00,2,0.000,ALERT,213.29,300.57,59.965,1488085203,"201051344000853","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,627219.5,627219.5,27216,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085245,1665324.00
02/26/2017 00:00,2,0.000,ALERT,213.06,300.57,59.970,1488085203,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,622012.6,622012.6,27531,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085247,1665325.00
02/26/2017 00:00,2,0.000,ALERT,212.61,299.67,59.965,1488085203,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,619246.7,619246.7,27518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085249,1665326.00
02/26/2017 00:00,2,0.000,ALERT,212.83,300.27,59.954,1488085203,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,625910.9,625910.9,27378,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085251,1665327.00
02/26/2017 00:00,2,0.000,ALERT,212.61,299.67,59.959,1488085203,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,616808.0,616808.0,27714,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085253,1665328.00
02/26/2017 00:00,2,0.000,ALERT,211.25,297.87,59.965,1488085203,"274151322000088","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,840254.2,840254.2,27282,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085254,1665329.00
02/26/2017 00:00,2,0.000,ALERT,212.16,298.17,59.959,1488085203,"274151322000068","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,729149.4,729149.4,27879,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085256,1665330.00
02/26/2017 00:00,2,0.000,ALERT,212.38,300.27,59.965,1488085203,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,612205.9,612205.9,27765,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085258,1665331.00
02/26/2017 00:00,2,0.000,ALERT,212.38,301.17,59.959,1488085203,"201051344000594","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,629481.2,629481.2,27629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085260,1665332.00
02/26/2017 00:00,2,0.000,ALERT,212.61,299.97,59.965,1488085203,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,620385.9,620385.9,27775,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085262,1665333.00
02/26/2017 00:00,2,0.000,ALERT,211.48,298.77,59.991,1488085203,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,857501.5,857501.5,27190,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085263,1665334.00
02/26/2017 00:00,2,0.000,ALERT,213.06,300.27,59.996,1488085203,"201051344000867","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,616011.2,616011.2,27783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085265,1665335.00
02/26/2017 00:00,2,0.000,ALERT,212.38,299.97,59.954,1488085203,"201051344001093","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,618057.5,618057.5,27620,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085267,1665336.00
02/26/2017 00:00,2,0.000,ALERT,212.61,300.57,59.954,1488085203,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,635416.5,635416.5,27129,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085269,1665337.00
02/26/2017 00:00,2,0.000,ALERT,213.06,299.97,59.965,1488085203,"201051344000648","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,625204.7,625204.7,27208,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085270,1665338.00
02/26/2017 00:00,2,0.000,ALERT,212.83,301.17,59.954,1488085203,"201051344000569","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,636994.0,636994.0,27108,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085272,1665339.00
02/26/2017 00:00,2,0.000,ALERT,212.83,300.87,59.991,1488085203,"201051344000983","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,628345.1,628345.1,27308,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085274,1665340.00
02/26/2017 00:00,2,0.000,ALERT,212.61,300.27,59.959,1488085203,"201051344001158","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,616579.6,616579.6,27658,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488085276,1665341.00
02/26/2017 00:00,2,0.000,ALERT,213.29,301.17,59.959,1488085203,"201051344000576","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,628072.3,628072.3,27181,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085278,1665342.00
02/26/2017 00:00,2,0.000,ALERT,211.70,298.17,59.949,1488085203,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,829127.5,829127.5,27530,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488085279,1665343.00
02/26/2017 00:15,2,0.000,ALERT,212.83,299.97,59.954,1488086103,"201051344000645","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,627353.9,627353.9,27222,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086105,1665344.00
02/26/2017 00:15,2,0.000,ALERT,211.48,298.77,60.002,1488086103,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,855780.0,855780.0,27240,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086107,1665345.00
02/26/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1488086103,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,615829.4,615829.4,27746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086109,1665346.00
02/26/2017 00:15,2,0.000,ALERT,212.38,300.27,59.975,1488086103,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,618743.9,618743.9,27712,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086110,1665347.00
02/26/2017 00:15,2,0.000,ALERT,212.38,300.27,59.975,1488086103,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,613586.2,613586.2,27614,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086112,1665348.00
02/26/2017 00:15,2,0.000,ALERT,211.25,298.17,59.933,1488086103,"274151322000052","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,885101.3,885101.3,27010,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086114,1665349.00
02/26/2017 00:15,2,0.000,ALERT,212.61,300.57,59.970,1488086103,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,624208.2,624208.2,27775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086116,1665350.00
02/26/2017 00:15,2,0.000,ALERT,212.61,300.57,59.965,1488086103,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,617090.1,617090.1,27467,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086118,1665351.00
02/26/2017 00:15,2,0.000,ALERT,213.29,301.47,59.970,1488086103,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,608902.0,608902.0,27646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086119,1665352.00
02/26/2017 00:15,2,0.000,ALERT,212.16,300.27,59.975,1488086103,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,624633.6,624633.6,27583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086121,1665353.00
02/26/2017 00:15,2,0.000,ALERT,211.25,298.17,59.933,1488086103,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,728291.3,728291.3,27988,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086123,1665354.00
02/26/2017 00:15,2,0.000,ALERT,212.38,300.57,59.970,1488086103,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,634442.8,634442.8,27555,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086125,1665355.00
02/26/2017 00:15,2,0.000,ALERT,212.38,300.87,59.970,1488086103,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,621000.1,621000.1,27671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488086127,1665356.00
02/26/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1488086103,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,622141.0,622141.0,27657,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086128,1665357.00
02/26/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1488086103,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,602031.8,602031.8,27898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086130,1665358.00
02/26/2017 00:15,2,0.000,ALERT,211.70,299.37,59.970,1488086103,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,876542.1,876542.1,27066,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086132,1665359.00
02/26/2017 00:15,2,0.000,ALERT,211.93,298.77,59.965,1488086103,"274151322000076","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,934213.3,934213.3,27163,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086134,1665360.00
02/26/2017 00:15,2,0.000,ALERT,212.16,300.57,59.975,1488086103,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,617209.2,617209.2,27740,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488086136,1665361.00
02/26/2017 00:15,2,0.000,ALERT,211.48,299.97,59.965,1488086103,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,925315.8,925315.8,27279,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086137,1665362.00
02/26/2017 00:15,2,0.000,ALERT,212.16,299.97,59.975,1488086103,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.68,0.0,0.0,0.000,575355.2,575355.2,27769,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086139,1665363.00
02/26/2017 00:15,2,0.000,ALERT,212.38,299.67,59.970,1488086103,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,621791.7,621791.7,27844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488086141,1665364.00
02/26/2017 00:15,2,0.000,ALERT,212.38,300.27,59.970,1488086103,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,627492.4,627492.4,27375,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086143,1665365.00
02/26/2017 00:15,2,0.000,ALERT,212.83,299.97,59.975,1488086103,"201051344000853","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,627219.5,627219.5,27218,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086145,1665366.00
02/26/2017 00:15,2,0.000,ALERT,212.83,300.57,59.959,1488086103,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,622012.6,622012.6,27533,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086146,1665367.00
02/26/2017 00:15,2,0.000,ALERT,212.83,300.27,59.975,1488086103,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,619246.7,619246.7,27520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086148,1665368.00
02/26/2017 00:15,2,0.000,ALERT,213.06,300.57,59.965,1488086103,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,625910.9,625910.9,27380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086150,1665369.00
02/26/2017 00:15,2,0.000,ALERT,212.61,299.67,59.938,1488086103,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,616808.0,616808.0,27716,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488086152,1665370.00
02/26/2017 00:15,2,0.000,ALERT,211.03,298.17,59.965,1488086103,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,840254.2,840254.2,27284,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086154,1665371.00
02/26/2017 00:15,2,0.000,ALERT,212.16,297.87,59.959,1488086103,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,729149.4,729149.4,27881,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086156,1665372.00
02/26/2017 00:15,2,0.000,ALERT,212.38,300.27,59.928,1488086103,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,612205.9,612205.9,27767,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086158,1665373.00
02/26/2017 00:15,2,0.000,ALERT,211.93,300.57,59.965,1488086103,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,629481.2,629481.2,27631,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086159,1665374.00
02/26/2017 00:15,2,0.000,ALERT,212.83,299.97,59.954,1488086103,"201051344001203","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,620385.9,620385.9,27777,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086161,1665375.00
02/26/2017 00:15,2,0.000,ALERT,211.25,298.47,59.959,1488086103,"274151322000054","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,857501.5,857501.5,27192,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086163,1665376.00
02/26/2017 00:15,2,0.000,ALERT,212.61,299.67,59.959,1488086103,"201051344000867","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,616011.2,616011.2,27785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086165,1665377.00
02/26/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1488086103,"201051344001093","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,618057.5,618057.5,27622,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086166,1665378.00
02/26/2017 00:15,2,0.000,ALERT,212.16,300.27,60.002,1488086103,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,635416.5,635416.5,27131,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488086168,1665379.00
02/26/2017 00:15,2,0.000,ALERT,212.61,299.37,59.965,1488086103,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,625204.7,625204.7,27210,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086170,1665380.00
02/26/2017 00:15,2,0.000,ALERT,212.38,300.57,59.965,1488086103,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,636994.0,636994.0,27110,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086172,1665381.00
02/26/2017 00:15,2,0.000,ALERT,212.38,299.97,59.959,1488086103,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,628345.1,628345.1,27310,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488086174,1665382.00
02/26/2017 00:15,2,0.000,ALERT,212.61,299.97,59.938,1488086103,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,616579.6,616579.6,27660,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086175,1665383.00
02/26/2017 00:15,2,0.000,ALERT,213.06,300.57,59.965,1488086103,"201051344000576","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,628072.3,628072.3,27183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086177,1665384.00
02/26/2017 00:15,2,0.000,ALERT,211.48,297.57,59.981,1488086103,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,829127.5,829127.5,27532,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488086179,1665385.00
02/26/2017 00:30,2,0.000,ALERT,213.29,300.87,59.959,1488087003,"201051344000645","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,627353.9,627353.9,27224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087005,1665386.00
02/26/2017 00:30,2,0.000,ALERT,211.70,299.07,59.949,1488087003,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,855780.0,855780.0,27242,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087007,1665387.00
02/26/2017 00:30,2,0.000,ALERT,213.06,300.87,59.949,1488087003,"201051344000633","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,615829.4,615829.4,27748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087009,1665388.00
02/26/2017 00:30,2,0.000,ALERT,212.83,301.17,59.965,1488087003,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,618743.9,618743.9,27714,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087011,1665389.00
02/26/2017 00:30,2,0.000,ALERT,212.16,299.97,59.949,1488087003,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,613586.2,613586.2,27616,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087013,1665390.00
02/26/2017 00:30,2,0.000,ALERT,211.25,299.67,59.986,1488087003,"274151322000052","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,885101.3,885101.3,27012,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087014,1665391.00
02/26/2017 00:30,2,0.000,ALERT,212.61,300.57,59.959,1488087003,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,624208.2,624208.2,27777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087016,1665392.00
02/26/2017 00:30,2,0.000,ALERT,212.38,300.57,59.970,1488087003,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,617090.1,617090.1,27469,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087018,1665393.00
02/26/2017 00:30,2,0.000,ALERT,213.06,301.17,59.996,1488087003,"201051344000582","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,608902.0,608902.0,27648,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087020,1665394.00
02/26/2017 00:30,2,0.000,ALERT,212.16,300.27,59.944,1488087003,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,624633.6,624633.6,27585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087021,1665395.00
02/26/2017 00:30,2,0.000,ALERT,211.48,298.47,59.949,1488087003,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,728291.3,728291.3,27990,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087023,1665396.00
02/26/2017 00:30,2,0.000,ALERT,212.83,301.77,59.954,1488087003,"201051344000579","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,634442.8,634442.8,27557,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087025,1665397.00
02/26/2017 00:30,2,0.000,ALERT,212.38,300.87,59.917,1488087003,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,621000.1,621000.1,27673,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087027,1665398.00
02/26/2017 00:30,2,0.000,ALERT,212.61,300.27,59.944,1488087003,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,622141.0,622141.0,27659,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087029,1665399.00
02/26/2017 00:30,2,0.000,ALERT,212.61,299.67,59.949,1488087003,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,602031.8,602031.8,27900,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087030,1665400.00
02/26/2017 00:30,2,0.000,ALERT,211.70,299.97,59.949,1488087003,"274151322000083","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,876542.1,876542.1,27068,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087032,1665401.00
02/26/2017 00:30,2,0.000,ALERT,212.16,299.37,59.938,1488087003,"274151322000076","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,934213.3,934213.3,27165,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087034,1665402.00
02/26/2017 00:30,2,0.000,ALERT,212.83,302.07,59.965,1488087003,"201051344000868","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,617209.2,617209.2,27742,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087036,1665403.00
02/26/2017 00:30,2,0.000,ALERT,211.70,299.97,59.944,1488087003,"274151322000095","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,925315.8,925315.8,27281,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087038,1665404.00
02/26/2017 00:30,2,0.000,ALERT,212.38,300.57,59.954,1488087003,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.68,0.0,0.0,0.000,575355.2,575355.2,27771,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087039,1665405.00
02/26/2017 00:30,2,0.000,ALERT,212.38,299.37,59.949,1488087003,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,621791.7,621791.7,27846,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087041,1665406.00
02/26/2017 00:30,2,0.000,ALERT,212.61,300.87,59.954,1488087003,"201051344000458","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,627492.4,627492.4,27377,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087043,1665407.00
02/26/2017 00:30,2,0.000,ALERT,213.06,300.57,59.959,1488087003,"201051344000853","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,627219.5,627219.5,27220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087045,1665408.00
02/26/2017 00:30,2,0.000,ALERT,212.61,300.27,59.959,1488087003,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,622012.6,622012.6,27535,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087047,1665409.00
02/26/2017 00:30,2,0.000,ALERT,212.61,299.97,59.938,1488087003,"201051344000917","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,619246.7,619246.7,27522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087048,1665410.00
02/26/2017 00:30,2,0.000,ALERT,212.61,300.57,59.954,1488087003,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,625910.9,625910.9,27382,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087050,1665411.00
02/26/2017 00:30,2,0.000,ALERT,212.61,299.97,59.965,1488087003,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,616808.0,616808.0,27718,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087052,1665412.00
02/26/2017 00:30,2,0.000,ALERT,211.03,299.07,59.986,1488087003,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,840254.2,840254.2,27286,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087054,1665413.00
02/26/2017 00:30,2,0.000,ALERT,212.16,298.47,59.954,1488087003,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,729149.4,729149.4,27883,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087056,1665414.00
02/26/2017 00:30,2,0.000,ALERT,212.16,300.27,59.959,1488087003,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,612205.9,612205.9,27769,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087057,1665415.00
02/26/2017 00:30,2,0.000,ALERT,212.61,301.77,59.949,1488087003,"201051344000594","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,629481.2,629481.2,27633,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087059,1665416.00
02/26/2017 00:30,2,0.000,ALERT,212.61,299.97,59.954,1488087003,"201051344001203","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,620385.9,620385.9,27779,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087061,1665417.00
02/26/2017 00:30,2,0.000,ALERT,211.48,299.97,59.944,1488087003,"274151322000054","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,857501.5,857501.5,27194,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087063,1665418.00
02/26/2017 00:30,2,0.000,ALERT,212.83,300.57,59.944,1488087003,"201051344000867","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,616011.2,616011.2,27787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087065,1665419.00
02/26/2017 00:30,2,0.000,ALERT,212.38,300.27,59.938,1488087003,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,618057.5,618057.5,27624,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087066,1665420.00
02/26/2017 00:30,2,0.000,ALERT,212.61,301.17,59.954,1488087003,"201051344000900","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,635416.5,635416.5,27133,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087068,1665421.00
02/26/2017 00:30,2,0.000,ALERT,212.83,300.27,59.959,1488087003,"201051344000648","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,625204.7,625204.7,27212,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087070,1665422.00
02/26/2017 00:30,2,0.000,ALERT,212.61,301.47,59.938,1488087003,"201051344000569","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,636994.0,636994.0,27112,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087072,1665423.00
02/26/2017 00:30,2,0.000,ALERT,212.61,300.87,59.959,1488087003,"201051344000983","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,628345.1,628345.1,27312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087074,1665424.00
02/26/2017 00:30,2,0.000,ALERT,212.83,300.87,59.965,1488087003,"201051344001158","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,616579.6,616579.6,27662,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087076,1665425.00
02/26/2017 00:30,2,0.000,ALERT,213.06,301.47,59.975,1488087003,"201051344000576","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,628072.3,628072.3,27185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087078,1665426.00
02/26/2017 00:30,2,0.000,ALERT,211.70,298.47,59.959,1488087003,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,829127.5,829127.5,27534,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087079,1665427.00
02/26/2017 00:45,2,0.000,ALERT,213.51,301.47,59.917,1488087903,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,627353.9,627353.9,27226,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087905,1665428.00
02/26/2017 00:45,2,0.000,ALERT,211.70,299.07,59.933,1488087903,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,855780.0,855780.0,27244,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087907,1665429.00
02/26/2017 00:45,2,0.000,ALERT,213.96,301.47,59.944,1488087903,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,615829.4,615829.4,27750,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087909,1665430.00
02/26/2017 00:45,2,0.000,ALERT,213.29,301.77,59.938,1488087903,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,618743.9,618743.9,27716,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087910,1665431.00
02/26/2017 00:45,2,0.000,ALERT,212.61,301.17,59.944,1488087903,"201051344000646","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,613586.2,613586.2,27618,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087912,1665432.00
02/26/2017 00:45,2,0.000,ALERT,211.48,299.37,59.933,1488087903,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,885101.3,885101.3,27014,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087914,1665433.00
02/26/2017 00:45,2,0.000,ALERT,213.06,301.17,59.954,1488087903,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,624208.2,624208.2,27779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087916,1665434.00
02/26/2017 00:45,2,0.000,ALERT,212.83,301.47,59.954,1488087903,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,617090.1,617090.1,27471,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087918,1665435.00
02/26/2017 00:45,2,0.000,ALERT,213.51,302.07,59.949,1488087903,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,608902.0,608902.0,27650,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087919,1665436.00
02/26/2017 00:45,2,0.000,ALERT,212.38,301.17,59.954,1488087903,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,624633.6,624633.6,27587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087921,1665437.00
02/26/2017 00:45,2,0.000,ALERT,211.93,298.77,59.949,1488087903,"274151322000094","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,728291.3,728291.3,27992,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087923,1665438.00
02/26/2017 00:45,2,0.000,ALERT,213.06,302.37,59.944,1488087903,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,634442.8,634442.8,27559,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087925,1665439.00
02/26/2017 00:45,2,0.000,ALERT,212.61,301.47,59.954,1488087903,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,621000.1,621000.1,27675,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087926,1665440.00
02/26/2017 00:45,2,0.000,ALERT,212.83,300.87,59.928,1488087903,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,622141.0,622141.0,27661,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087928,1665441.00
02/26/2017 00:45,2,0.000,ALERT,213.06,300.57,59.959,1488087903,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,602031.8,602031.8,27902,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087930,1665442.00
02/26/2017 00:45,2,0.000,ALERT,211.70,299.67,59.949,1488087903,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,876542.1,876542.1,27070,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087932,1665443.00
02/26/2017 00:45,2,0.000,ALERT,212.38,298.77,59.949,1488087903,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,934213.3,934213.3,27167,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087934,1665444.00
02/26/2017 00:45,2,0.000,ALERT,212.83,302.07,59.986,1488087903,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,617209.2,617209.2,27744,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087936,1665445.00
02/26/2017 00:45,2,0.000,ALERT,211.70,300.27,59.933,1488087903,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,925315.8,925315.8,27283,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087938,1665446.00
