ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 00:45,2,0.000,ALERT,213.06,301.77,59.949,1488087903,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,575355.2,575355.2,27773,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087939,1665447.00
02/26/2017 00:45,2,0.000,ALERT,212.61,299.97,59.933,1488087903,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,621791.7,621791.7,27848,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087941,1665448.00
02/26/2017 00:45,2,0.000,ALERT,213.06,301.77,59.954,1488087903,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,627492.4,627492.4,27379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087943,1665449.00
02/26/2017 00:45,2,0.000,ALERT,213.74,301.77,59.944,1488087903,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,627219.5,627219.5,27222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087945,1665450.00
02/26/2017 00:45,2,0.000,ALERT,213.29,300.87,59.944,1488087903,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,622012.6,622012.6,27537,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087947,1665451.00
02/26/2017 00:45,2,0.000,ALERT,213.06,300.57,59.970,1488087903,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,619246.7,619246.7,27524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087948,1665452.00
02/26/2017 00:45,2,0.000,ALERT,213.29,301.47,59.959,1488087903,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,625910.9,625910.9,27384,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087950,1665453.00
02/26/2017 00:45,2,0.000,ALERT,212.83,300.27,59.933,1488087903,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,616808.0,616808.0,27720,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087952,1665454.00
02/26/2017 00:45,2,0.000,ALERT,211.48,299.07,59.917,1488087903,"274151322000088","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,840254.2,840254.2,27288,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087954,1665455.00
02/26/2017 00:45,2,0.000,ALERT,212.38,298.77,59.949,1488087903,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,729149.4,729149.4,27885,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087955,1665456.00
02/26/2017 00:45,2,0.000,ALERT,212.61,301.17,59.938,1488087903,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,612205.9,612205.9,27771,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087957,1665457.00
02/26/2017 00:45,2,0.000,ALERT,212.61,302.07,59.944,1488087903,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,629481.2,629481.2,27635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087959,1665458.00
02/26/2017 00:45,2,0.000,ALERT,213.06,300.87,59.933,1488087903,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,620385.9,620385.9,27781,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087961,1665459.00
02/26/2017 00:45,2,0.000,ALERT,211.48,299.67,59.933,1488087903,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,857501.5,857501.5,27196,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087963,1665460.00
02/26/2017 00:45,2,0.000,ALERT,213.29,301.17,59.949,1488087903,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,616011.2,616011.2,27789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087964,1665461.00
02/26/2017 00:45,2,0.000,ALERT,213.06,301.17,59.938,1488087903,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,618057.5,618057.5,27626,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087966,1665462.00
02/26/2017 00:45,2,0.000,ALERT,213.06,301.77,59.981,1488087903,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,635416.5,635416.5,27135,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087968,1665463.00
02/26/2017 00:45,2,0.000,ALERT,213.29,300.87,59.949,1488087903,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,625204.7,625204.7,27214,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087970,1665464.00
02/26/2017 00:45,2,0.000,ALERT,213.06,302.07,59.944,1488087903,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,636994.0,636994.0,27114,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087972,1665465.00
02/26/2017 00:45,2,0.000,ALERT,212.83,301.47,59.944,1488087903,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,628345.1,628345.1,27314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087974,1665466.00
02/26/2017 00:45,2,0.000,ALERT,213.29,301.47,59.938,1488087903,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,616579.6,616579.6,27664,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087975,1665467.00
02/26/2017 00:45,2,0.000,ALERT,213.51,302.07,59.975,1488087903,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,628072.3,628072.3,27187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488087977,1665468.00
02/26/2017 00:45,2,0.000,ALERT,211.70,298.17,59.959,1488087903,"274151322000087","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,829127.5,829127.5,27536,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488087979,1665469.00
02/26/2017 01:00,2,0.000,ALERT,213.74,301.77,59.959,1488088803,"201051344000645","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,627353.9,627353.9,27228,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088805,1665470.00
02/26/2017 01:00,2,0.000,ALERT,212.38,299.97,59.954,1488088803,"274151322000085","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,855780.0,855780.0,27246,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088807,1665471.00
02/26/2017 01:00,2,0.000,ALERT,213.96,301.77,59.949,1488088803,"201051344000633","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,615829.4,615829.4,27752,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088808,1665472.00
02/26/2017 01:00,2,0.000,ALERT,213.51,302.07,59.954,1488088803,"201051344000469","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,618743.9,618743.9,27718,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088810,1665473.00
02/26/2017 01:00,2,0.000,ALERT,212.83,301.17,59.938,1488088803,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,613586.2,613586.2,27620,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088812,1665474.00
02/26/2017 01:00,2,0.000,ALERT,211.93,300.27,59.949,1488088803,"274151322000052","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,885101.3,885101.3,27016,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088814,1665475.00
02/26/2017 01:00,2,0.000,ALERT,213.29,301.47,59.949,1488088803,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,624208.2,624208.2,27781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088816,1665476.00
02/26/2017 01:00,2,0.000,ALERT,213.06,301.47,59.922,1488088803,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,617090.1,617090.1,27473,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088817,1665477.00
02/26/2017 01:00,2,0.000,ALERT,213.51,302.07,59.944,1488088803,"201051344000582","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,608902.0,608902.0,27652,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088819,1665478.00
02/26/2017 01:00,2,0.000,ALERT,212.83,301.17,59.938,1488088803,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,624633.6,624633.6,27589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088821,1665479.00
02/26/2017 01:00,2,0.000,ALERT,212.16,299.07,59.944,1488088803,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,728291.3,728291.3,27994,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088823,1665480.00
02/26/2017 01:00,2,0.000,ALERT,213.29,302.68,59.959,1488088803,"201051344000579","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,634442.8,634442.8,27561,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088825,1665481.00
02/26/2017 01:00,2,0.000,ALERT,213.06,301.77,59.954,1488088803,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,621000.1,621000.1,27677,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088827,1665482.00
02/26/2017 01:00,2,0.000,ALERT,213.06,301.17,59.954,1488088803,"201051344000438","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,622141.0,622141.0,27663,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088828,1665483.00
02/26/2017 01:00,2,0.000,ALERT,213.29,300.87,59.938,1488088803,"201051344000417","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,602031.8,602031.8,27904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088830,1665484.00
02/26/2017 01:00,2,0.000,ALERT,212.38,300.57,59.944,1488088803,"274151322000083","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,876542.1,876542.1,27072,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088832,1665485.00
02/26/2017 01:00,2,0.000,ALERT,212.61,299.97,59.949,1488088803,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,934213.3,934213.3,27169,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088834,1665486.00
02/26/2017 01:00,2,0.000,ALERT,213.29,302.37,59.986,1488088803,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,617209.2,617209.2,27746,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088835,1665487.00
02/26/2017 01:00,2,0.000,ALERT,212.16,300.57,59.949,1488088803,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,925315.8,925315.8,27285,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088837,1665488.00
02/26/2017 01:00,2,0.000,ALERT,213.06,301.77,59.917,1488088803,"201051344000988","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,575355.2,575355.2,27775,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088839,1665489.00
02/26/2017 01:00,2,0.000,ALERT,212.83,300.57,59.954,1488088803,"201051344001025","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,621791.7,621791.7,27850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088841,1665490.00
02/26/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1488088803,"201051344000458","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,627492.4,627492.4,27381,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088843,1665491.00
02/26/2017 01:00,2,0.000,ALERT,213.51,301.17,59.970,1488088803,"201051344000853","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,627219.5,627219.5,27224,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088845,1665492.00
02/26/2017 01:00,2,0.000,ALERT,213.51,301.47,59.959,1488088803,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,622012.6,622012.6,27539,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088846,1665493.00
02/26/2017 01:00,2,0.000,ALERT,213.29,301.17,59.959,1488088803,"201051344000917","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,619246.7,619246.7,27526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088848,1665494.00
02/26/2017 01:00,2,0.000,ALERT,213.29,301.47,59.954,1488088803,"201051344001145","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,625910.9,625910.9,27386,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088850,1665495.00
02/26/2017 01:00,2,0.000,ALERT,213.06,300.87,59.959,1488088803,"201051344000651","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,616808.0,616808.0,27722,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088852,1665496.00
02/26/2017 01:00,2,0.000,ALERT,211.48,299.37,59.970,1488088803,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,840254.2,840254.2,27290,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088854,1665497.00
02/26/2017 01:00,2,0.000,ALERT,212.61,298.77,59.954,1488088803,"274151322000068","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,729149.4,729149.4,27887,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088856,1665498.00
02/26/2017 01:00,2,0.000,ALERT,212.83,301.47,59.959,1488088803,"201051344001135","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,612205.9,612205.9,27773,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088858,1665499.00
02/26/2017 01:00,2,0.000,ALERT,212.83,302.07,60.012,1488088803,"201051344000594","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,629481.2,629481.2,27637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088859,1665500.00
02/26/2017 01:00,2,0.000,ALERT,213.29,301.17,59.959,1488088803,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,620385.9,620385.9,27783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088861,1665501.00
02/26/2017 01:00,2,0.000,ALERT,211.93,299.37,59.991,1488088803,"274151322000054","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,857501.5,857501.5,27198,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088863,1665502.00
02/26/2017 01:00,2,0.000,ALERT,213.29,301.17,59.959,1488088803,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,616011.2,616011.2,27791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088865,1665503.00
02/26/2017 01:00,2,0.000,ALERT,213.06,301.47,59.954,1488088803,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,618057.5,618057.5,27628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088867,1665504.00
02/26/2017 01:00,2,0.000,ALERT,212.83,301.47,59.949,1488088803,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,635416.5,635416.5,27137,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088869,1665505.00
02/26/2017 01:00,2,0.000,ALERT,213.29,300.87,59.917,1488088803,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,625204.7,625204.7,27216,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088870,1665506.00
02/26/2017 01:00,2,0.000,ALERT,213.06,302.07,59.959,1488088803,"201051344000569","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,636994.0,636994.0,27116,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088872,1665507.00
02/26/2017 01:00,2,0.000,ALERT,213.06,301.47,59.954,1488088803,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,628345.1,628345.1,27316,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088874,1665508.00
02/26/2017 01:00,2,0.000,ALERT,213.29,301.47,59.970,1488088803,"201051344001158","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,616579.6,616579.6,27666,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488088876,1665509.00
02/26/2017 01:00,2,0.000,ALERT,213.51,302.07,59.928,1488088803,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,628072.3,628072.3,27189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088878,1665510.00
02/26/2017 01:00,2,0.000,ALERT,211.93,298.17,59.954,1488088803,"274151322000087","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,829127.5,829127.5,27538,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488088879,1665511.00
02/26/2017 01:15,2,0.000,ALERT,213.29,301.47,59.981,1488089703,"201051344000645","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,627353.9,627353.9,27230,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089705,1665512.00
02/26/2017 01:15,2,0.000,ALERT,211.93,299.67,59.981,1488089703,"274151322000085","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,855780.0,855780.0,27248,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089707,1665513.00
02/26/2017 01:15,2,0.000,ALERT,213.51,301.17,59.965,1488089703,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,615829.4,615829.4,27754,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089708,1665514.00
02/26/2017 01:15,2,0.000,ALERT,213.06,301.47,59.996,1488089703,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,618743.9,618743.9,27720,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089710,1665515.00
02/26/2017 01:15,2,0.000,ALERT,212.83,301.17,59.996,1488089703,"201051344000646","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,613586.2,613586.2,27622,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089712,1665516.00
02/26/2017 01:15,2,0.000,ALERT,211.70,299.37,59.970,1488089703,"274151322000052","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,885101.3,885101.3,27018,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089714,1665517.00
02/26/2017 01:15,2,0.000,ALERT,213.29,301.47,59.981,1488089703,"201051344000585","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,624208.2,624208.2,27783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089716,1665518.00
02/26/2017 01:15,2,0.000,ALERT,213.06,301.77,59.970,1488089703,"201051344001230","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,617090.1,617090.1,27475,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089718,1665519.00
02/26/2017 01:15,2,0.000,ALERT,213.29,302.07,59.970,1488089703,"201051344000582","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,608902.0,608902.0,27654,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089719,1665520.00
02/26/2017 01:15,2,0.000,ALERT,212.61,301.17,59.944,1488089703,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,624633.6,624633.6,27591,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089721,1665521.00
02/26/2017 01:15,2,0.000,ALERT,211.93,299.37,59.970,1488089703,"274151322000094","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,728291.3,728291.3,27996,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089723,1665522.00
02/26/2017 01:15,2,0.000,ALERT,212.83,301.77,59.965,1488089703,"201051344000579","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,634442.8,634442.8,27563,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488089725,1665523.00
02/26/2017 01:15,2,0.000,ALERT,212.83,301.47,59.970,1488089703,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,621000.1,621000.1,27679,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089726,1665524.00
02/26/2017 01:15,2,0.000,ALERT,213.06,300.87,59.965,1488089703,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,622141.0,622141.0,27665,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089728,1665525.00
02/26/2017 01:15,2,0.000,ALERT,213.29,300.57,59.970,1488089703,"201051344000417","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,602031.8,602031.8,27906,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089730,1665526.00
02/26/2017 01:15,2,0.000,ALERT,211.93,299.97,59.975,1488089703,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,876542.1,876542.1,27074,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089732,1665527.00
02/26/2017 01:15,2,0.000,ALERT,212.16,299.07,59.954,1488089703,"274151322000076","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,934213.3,934213.3,27171,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089734,1665528.00
02/26/2017 01:15,2,0.000,ALERT,212.83,301.77,59.965,1488089703,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,617209.2,617209.2,27748,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089736,1665529.00
02/26/2017 01:15,2,0.000,ALERT,211.93,300.27,59.996,1488089703,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,925315.8,925315.8,27287,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089737,1665530.00
02/26/2017 01:15,2,0.000,ALERT,212.83,301.17,59.949,1488089703,"201051344000988","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,575355.2,575355.2,27777,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089739,1665531.00
02/26/2017 01:15,2,0.000,ALERT,212.83,300.27,59.949,1488089703,"201051344001025","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,621791.7,621791.7,27852,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089741,1665532.00
02/26/2017 01:15,2,0.000,ALERT,213.06,301.47,59.949,1488089703,"201051344000458","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,627492.4,627492.4,27383,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089743,1665533.00
02/26/2017 01:15,2,0.000,ALERT,213.51,301.47,59.949,1488089703,"201051344000853","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,627219.5,627219.5,27226,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488089745,1665534.00
02/26/2017 01:15,2,0.000,ALERT,213.29,301.17,59.949,1488089703,"201051344000685","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,622012.6,622012.6,27541,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089746,1665535.00
02/26/2017 01:15,2,0.000,ALERT,213.29,300.87,59.944,1488089703,"201051344000917","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,619246.7,619246.7,27528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089748,1665536.00
02/26/2017 01:15,2,0.000,ALERT,213.29,301.17,59.907,1488089703,"201051344001145","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,625910.9,625910.9,27388,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089750,1665537.00
02/26/2017 01:15,2,0.000,ALERT,213.06,300.27,59.901,1488089703,"201051344000651","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,616808.0,616808.0,27724,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488089752,1665538.00
02/26/2017 01:15,2,0.000,ALERT,211.48,299.07,59.959,1488089703,"274151322000088","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,840254.2,840254.2,27292,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089753,1665539.00
02/26/2017 01:15,2,0.000,ALERT,212.38,299.07,59.954,1488089703,"274151322000068","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,729149.4,729149.4,27889,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089755,1665540.00
02/26/2017 01:15,2,0.000,ALERT,212.61,301.17,59.954,1488089703,"201051344001135","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,612205.9,612205.9,27775,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488089757,1665541.00
02/26/2017 01:15,2,0.000,ALERT,212.83,302.07,59.954,1488089703,"201051344000594","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,629481.2,629481.2,27639,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089759,1665542.00
02/26/2017 01:15,2,0.000,ALERT,213.06,300.87,59.928,1488089703,"201051344001203","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,620385.9,620385.9,27785,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488089761,1665543.00
02/26/2017 01:15,2,0.000,ALERT,211.70,299.37,59.954,1488089703,"274151322000054","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,857501.5,857501.5,27200,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089762,1665544.00
02/26/2017 01:15,2,0.000,ALERT,213.29,301.17,59.954,1488089703,"201051344000867","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,616011.2,616011.2,27793,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089764,1665545.00
02/26/2017 01:15,2,0.000,ALERT,213.06,301.17,59.928,1488089703,"201051344001093","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,618057.5,618057.5,27630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089766,1665546.00
02/26/2017 01:15,2,0.000,ALERT,213.06,301.47,59.959,1488089703,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,635416.5,635416.5,27139,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089768,1665547.00
02/26/2017 01:15,2,0.000,ALERT,213.29,300.87,59.981,1488089703,"201051344000648","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,625204.7,625204.7,27218,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089770,1665548.00
02/26/2017 01:15,2,0.000,ALERT,213.06,302.07,59.959,1488089703,"201051344000569","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,636994.0,636994.0,27118,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488089772,1665549.00
02/26/2017 01:15,2,0.000,ALERT,213.06,301.77,59.965,1488089703,"201051344000983","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,628345.1,628345.1,27318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089774,1665550.00
02/26/2017 01:15,2,0.000,ALERT,213.29,301.47,59.970,1488089703,"201051344001158","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,616579.6,616579.6,27668,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089775,1665551.00
02/26/2017 01:15,2,0.000,ALERT,213.51,302.07,59.975,1488089703,"201051344000576","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,628072.3,628072.3,27191,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089777,1665552.00
02/26/2017 01:15,2,0.000,ALERT,211.93,298.77,59.959,1488089703,"274151322000087","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,829127.5,829127.5,27540,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488089779,1665553.00
02/26/2017 01:30,2,0.000,ALERT,213.74,301.77,59.970,1488090603,"201051344000645","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,627353.9,627353.9,27232,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090605,1665554.00
02/26/2017 01:30,2,0.000,ALERT,212.38,299.67,59.975,1488090603,"274151322000085","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,855780.0,855780.0,27250,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090607,1665555.00
02/26/2017 01:30,2,0.000,ALERT,213.96,301.77,59.965,1488090603,"201051344000633","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,615829.4,615829.4,27756,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090608,1665556.00
02/26/2017 01:30,2,0.000,ALERT,213.29,301.77,59.965,1488090603,"201051344000469","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,618743.9,618743.9,27722,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090610,1665557.00
02/26/2017 01:30,2,0.000,ALERT,213.06,301.47,59.959,1488090603,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,613586.2,613586.2,27624,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090612,1665558.00
02/26/2017 01:30,2,0.000,ALERT,211.93,300.57,59.986,1488090603,"274151322000052","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,885101.3,885101.3,27020,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090614,1665559.00
02/26/2017 01:30,2,0.000,ALERT,213.29,301.47,59.944,1488090603,"201051344000585","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,624208.2,624208.2,27785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090616,1665560.00
02/26/2017 01:30,2,0.000,ALERT,213.06,301.77,59.975,1488090603,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,617090.1,617090.1,27477,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090617,1665561.00
02/26/2017 01:30,2,0.000,ALERT,213.74,302.68,59.970,1488090603,"201051344000582","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,608902.0,608902.0,27656,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090619,1665562.00
02/26/2017 01:30,2,0.000,ALERT,212.83,301.47,59.949,1488090603,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,624633.6,624633.6,27593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090621,1665563.00
02/26/2017 01:30,2,0.000,ALERT,212.16,299.37,59.970,1488090603,"274151322000094","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,728291.3,728291.3,27998,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090623,1665564.00
02/26/2017 01:30,2,0.000,ALERT,213.51,302.68,60.007,1488090603,"201051344000579","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,634442.8,634442.8,27565,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090624,1665565.00
02/26/2017 01:30,2,0.000,ALERT,213.06,302.07,59.970,1488090603,"201051344000890","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,621000.1,621000.1,27681,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090626,1665566.00
02/26/2017 01:30,2,0.000,ALERT,213.51,301.47,59.970,1488090603,"201051344000438","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,622141.0,622141.0,27667,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090628,1665567.00
02/26/2017 01:30,2,0.000,ALERT,213.51,300.87,59.996,1488090603,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,602031.8,602031.8,27908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090630,1665568.00
02/26/2017 01:30,2,0.000,ALERT,212.38,300.27,59.975,1488090603,"274151322000083","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,876542.1,876542.1,27076,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090632,1665569.00
02/26/2017 01:30,2,0.000,ALERT,212.83,299.97,59.970,1488090603,"274151322000076","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,934213.3,934213.3,27173,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090634,1665570.00
02/26/2017 01:30,2,0.000,ALERT,213.29,302.68,59.981,1488090603,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,617209.2,617209.2,27750,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090636,1665571.00
02/26/2017 01:30,2,0.000,ALERT,212.16,300.57,59.965,1488090603,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,925315.8,925315.8,27289,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090638,1665572.00
02/26/2017 01:30,2,0.000,ALERT,213.06,301.77,59.975,1488090603,"201051344000988","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,575355.2,575355.2,27779,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090640,1665573.00
02/26/2017 01:30,2,0.000,ALERT,213.06,300.87,59.981,1488090603,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,621791.7,621791.7,27854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090642,1665574.00
02/26/2017 01:30,2,0.000,ALERT,213.06,302.07,59.965,1488090603,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,627492.4,627492.4,27385,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090643,1665575.00
02/26/2017 01:30,2,0.000,ALERT,213.74,301.77,59.991,1488090603,"201051344000853","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,627219.5,627219.5,27228,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090645,1665576.00
02/26/2017 01:30,2,0.000,ALERT,213.51,301.77,59.981,1488090603,"201051344000685","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,622012.6,622012.6,27543,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090647,1665577.00
02/26/2017 01:30,2,0.000,ALERT,213.51,301.17,59.986,1488090603,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,619246.7,619246.7,27530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090649,1665578.00
02/26/2017 01:30,2,0.000,ALERT,213.51,301.47,59.975,1488090603,"201051344001145","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,625910.9,625910.9,27390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090651,1665579.00
02/26/2017 01:30,2,0.000,ALERT,213.29,300.57,59.986,1488090603,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,616808.0,616808.0,27726,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090652,1665580.00
02/26/2017 01:30,2,0.000,ALERT,211.70,299.07,60.002,1488090603,"274151322000088","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,840254.2,840254.2,27294,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090654,1665581.00
02/26/2017 01:30,2,0.000,ALERT,212.61,298.77,59.970,1488090603,"274151322000068","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,729149.4,729149.4,27891,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090656,1665582.00
02/26/2017 01:30,2,0.000,ALERT,213.06,301.47,59.986,1488090603,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,612205.9,612205.9,27777,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090658,1665583.00
02/26/2017 01:30,2,0.000,ALERT,212.83,302.07,59.975,1488090603,"201051344000594","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,629481.2,629481.2,27641,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090660,1665584.00
02/26/2017 01:30,2,0.000,ALERT,213.29,301.17,59.991,1488090603,"201051344001203","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,620385.9,620385.9,27787,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090661,1665585.00
02/26/2017 01:30,2,0.000,ALERT,211.93,300.27,59.981,1488090603,"274151322000054","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,857501.5,857501.5,27202,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090663,1665586.00
02/26/2017 01:30,2,0.000,ALERT,213.51,301.17,59.981,1488090603,"201051344000867","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,616011.2,616011.2,27795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090665,1665587.00
02/26/2017 01:30,2,0.000,ALERT,213.29,301.47,59.986,1488090603,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,618057.5,618057.5,27632,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090667,1665588.00
02/26/2017 01:30,2,0.000,ALERT,213.06,301.77,59.986,1488090603,"201051344000900","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,635416.5,635416.5,27141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090669,1665589.00
02/26/2017 01:30,2,0.000,ALERT,213.29,301.17,60.034,1488090603,"201051344000648","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,625204.7,625204.7,27220,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090670,1665590.00
02/26/2017 01:30,2,0.000,ALERT,213.29,302.37,60.034,1488090603,"201051344000569","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,636994.0,636994.0,27120,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090672,1665591.00
