ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 01:30,2,0.000,ALERT,213.29,302.07,60.007,1488090603,"201051344000983","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,628345.1,628345.1,27320,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090674,1665592.00
02/26/2017 01:30,2,0.000,ALERT,213.29,301.47,59.949,1488090603,"201051344001158","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,616579.6,616579.6,27670,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488090676,1665593.00
02/26/2017 01:30,2,0.000,ALERT,213.74,302.37,59.991,1488090603,"201051344000576","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,628072.3,628072.3,27193,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090678,1665594.00
02/26/2017 01:30,2,0.000,ALERT,212.16,298.47,59.965,1488090603,"274151322000087","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,829127.5,829127.5,27542,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488090679,1665595.00
02/26/2017 01:45,2,0.000,ALERT,212.61,300.27,59.981,1488091503,"201051344000645","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,627353.9,627353.9,27234,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091505,1665596.00
02/26/2017 01:45,2,0.000,ALERT,211.25,297.87,59.996,1488091503,"274151322000085","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,855780.0,855780.0,27252,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091507,1665597.00
02/26/2017 01:45,2,0.000,ALERT,213.06,300.27,59.970,1488091503,"201051344000633","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,615829.4,615829.4,27758,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091509,1665598.00
02/26/2017 01:45,2,0.000,ALERT,212.16,300.27,59.986,1488091503,"201051344000469","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,618743.9,618743.9,27724,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091511,1665599.00
02/26/2017 01:45,2,0.000,ALERT,211.93,299.67,59.981,1488091503,"201051344000646","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,613586.2,613586.2,27626,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091512,1665600.00
02/26/2017 01:45,2,0.000,ALERT,210.80,297.87,59.959,1488091503,"274151322000052","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,885101.3,885101.3,27022,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091514,1665601.00
02/26/2017 01:45,2,0.000,ALERT,212.16,299.67,60.007,1488091503,"201051344000585","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,624208.2,624208.2,27787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091516,1665602.00
02/26/2017 01:45,2,0.000,ALERT,211.93,299.97,59.975,1488091503,"201051344001230","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,617090.1,617090.1,27479,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091518,1665603.00
02/26/2017 01:45,2,0.000,ALERT,212.38,300.57,59.922,1488091503,"201051344000582","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,608902.0,608902.0,27658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091520,1665604.00
02/26/2017 01:45,2,0.000,ALERT,211.48,299.67,59.970,1488091503,"201051344000955","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,624633.6,624633.6,27595,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091521,1665605.00
02/26/2017 01:45,2,0.000,ALERT,211.03,297.57,59.991,1488091503,"274151322000094","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,728291.3,728291.3,28000,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091523,1665606.00
02/26/2017 01:45,2,0.000,ALERT,212.16,301.17,59.975,1488091503,"201051344000579","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,634442.8,634442.8,27567,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488091525,1665607.00
02/26/2017 01:45,2,0.000,ALERT,211.70,299.97,59.949,1488091503,"201051344000890","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,621000.1,621000.1,27683,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091527,1665608.00
02/26/2017 01:45,2,0.000,ALERT,212.16,299.67,59.944,1488091503,"201051344000438","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,622141.0,622141.0,27669,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488091528,1665609.00
02/26/2017 01:45,2,0.000,ALERT,212.16,299.37,59.944,1488091503,"201051344000417","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,602031.8,602031.8,27910,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091530,1665610.00
02/26/2017 01:45,2,0.000,ALERT,211.03,298.17,59.938,1488091503,"274151322000083","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,876542.1,876542.1,27078,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091532,1665611.00
02/26/2017 01:45,2,0.000,ALERT,211.70,297.87,59.975,1488091503,"274151322000076","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,934213.3,934213.3,27175,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091534,1665612.00
02/26/2017 01:45,2,0.000,ALERT,212.16,301.17,59.970,1488091503,"201051344000868","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,617209.2,617209.2,27752,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091536,1665613.00
02/26/2017 01:45,2,0.000,ALERT,211.03,299.07,59.970,1488091503,"274151322000095","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,925315.8,925315.8,27291,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091538,1665614.00
02/26/2017 01:45,2,0.000,ALERT,211.93,299.97,59.986,1488091503,"201051344000988","219011344069620",0.00,-2.50,0,296.36,303.28,0.0,0.0,0.000,575355.2,575355.2,27781,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091540,1665615.00
02/26/2017 01:45,2,0.000,ALERT,211.70,298.77,60.012,1488091503,"201051344001025","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,621791.7,621791.7,27856,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488091541,1665616.00
02/26/2017 01:45,2,0.000,ALERT,212.16,300.57,59.975,1488091503,"201051344000458","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,627492.4,627492.4,27387,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091543,1665617.00
02/26/2017 01:45,2,0.000,ALERT,212.61,300.27,59.975,1488091503,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,627219.5,627219.5,27230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091545,1665618.00
02/26/2017 01:45,2,0.000,ALERT,212.38,299.97,59.981,1488091503,"201051344000685","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,622012.6,622012.6,27545,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091547,1665619.00
02/26/2017 01:45,2,0.000,ALERT,212.16,299.37,59.965,1488091503,"201051344000917","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,619246.7,619246.7,27532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488091549,1665620.00
02/26/2017 01:45,2,0.000,ALERT,212.38,299.97,59.970,1488091503,"201051344001145","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,625910.9,625910.9,27392,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091550,1665621.00
02/26/2017 01:45,2,0.000,ALERT,211.93,299.07,59.959,1488091503,"201051344000651","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,616808.0,616808.0,27728,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091552,1665622.00
02/26/2017 01:45,2,0.000,ALERT,210.57,297.57,59.975,1488091503,"274151322000088","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,840254.2,840254.2,27296,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091554,1665623.00
02/26/2017 01:45,2,0.000,ALERT,211.70,297.26,59.975,1488091503,"274151322000068","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,729149.4,729149.4,27893,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091556,1665624.00
02/26/2017 01:45,2,0.000,ALERT,211.70,299.67,59.986,1488091503,"201051344001135","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,612205.9,612205.9,27779,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091558,1665625.00
02/26/2017 01:45,2,0.000,ALERT,211.93,301.17,60.002,1488091503,"201051344000594","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,629481.2,629481.2,27643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091559,1665626.00
02/26/2017 01:45,2,0.000,ALERT,211.93,299.37,59.970,1488091503,"201051344001203","219011344069620",0.00,-3.50,0,297.87,304.78,0.0,0.0,0.000,620385.9,620385.9,27789,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091561,1665627.00
02/26/2017 01:45,2,0.000,ALERT,210.80,298.17,59.959,1488091503,"274151322000054","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,857501.5,857501.5,27204,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091563,1665628.00
02/26/2017 01:45,2,0.000,ALERT,212.61,299.97,59.970,1488091503,"201051344000867","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,616011.2,616011.2,27797,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091565,1665629.00
02/26/2017 01:45,2,0.000,ALERT,211.93,299.67,59.928,1488091503,"201051344001093","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,618057.5,618057.5,27634,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091567,1665630.00
02/26/2017 01:45,2,0.000,ALERT,212.16,300.57,59.959,1488091503,"201051344000900","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,635416.5,635416.5,27143,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091569,1665631.00
02/26/2017 01:45,2,0.000,ALERT,212.38,299.97,59.965,1488091503,"201051344000648","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,625204.7,625204.7,27222,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091570,1665632.00
02/26/2017 01:45,2,0.000,ALERT,212.38,301.17,59.991,1488091503,"201051344000569","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,636994.0,636994.0,27122,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091572,1665633.00
02/26/2017 01:45,2,0.000,ALERT,212.16,300.57,59.965,1488091503,"201051344000983","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,628345.1,628345.1,27322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091574,1665634.00
02/26/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1488091503,"201051344001158","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,616579.6,616579.6,27672,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091576,1665635.00
02/26/2017 01:45,2,0.000,ALERT,212.61,301.17,59.965,1488091503,"201051344000576","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,628072.3,628072.3,27195,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091577,1665636.00
02/26/2017 01:45,2,0.000,ALERT,211.03,296.66,59.965,1488091503,"274151322000087","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,829127.5,829127.5,27544,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488091579,1665637.00
02/26/2017 02:00,2,0.000,ALERT,212.61,300.57,59.986,1488092403,"201051344000645","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,627353.9,627353.9,27236,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488092405,1665638.00
02/26/2017 02:00,2,0.000,ALERT,211.25,298.17,60.007,1488092403,"274151322000085","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,855780.0,855780.0,27254,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092407,1665639.00
02/26/2017 02:00,2,0.000,ALERT,213.06,300.57,59.996,1488092403,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,615829.4,615829.4,27760,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092409,1665640.00
02/26/2017 02:00,2,0.000,ALERT,212.38,300.27,59.975,1488092403,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,618743.9,618743.9,27726,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092411,1665641.00
02/26/2017 02:00,2,0.000,ALERT,212.16,299.97,59.986,1488092403,"201051344000646","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,613586.2,613586.2,27628,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092412,1665642.00
02/26/2017 02:00,2,0.000,ALERT,211.03,299.37,59.986,1488092403,"274151322000052","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,885101.3,885101.3,27024,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092414,1665643.00
02/26/2017 02:00,2,0.000,ALERT,212.38,299.97,59.986,1488092403,"201051344000585","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,624208.2,624208.2,27789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092416,1665644.00
02/26/2017 02:00,2,0.000,ALERT,212.16,300.27,60.023,1488092403,"201051344001230","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,617090.1,617090.1,27481,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488092418,1665645.00
02/26/2017 02:00,2,0.000,ALERT,212.61,300.87,59.996,1488092403,"201051344000582","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,608902.0,608902.0,27660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092420,1665646.00
02/26/2017 02:00,2,0.000,ALERT,211.70,299.67,59.991,1488092403,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,624633.6,624633.6,27597,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092422,1665647.00
02/26/2017 02:00,2,0.000,ALERT,211.03,297.57,59.986,1488092403,"274151322000094","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,728291.3,728291.3,28002,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092423,1665648.00
02/26/2017 02:00,2,0.000,ALERT,212.16,300.87,59.996,1488092403,"201051344000579","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,634442.8,634442.8,27569,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092425,1665649.00
02/26/2017 02:00,2,0.000,ALERT,211.93,300.57,59.991,1488092403,"201051344000890","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,621000.1,621000.1,27685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092427,1665650.00
02/26/2017 02:00,2,0.000,ALERT,212.38,300.27,60.007,1488092403,"201051344000438","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,622141.0,622141.0,27671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092429,1665651.00
02/26/2017 02:00,2,0.000,ALERT,212.61,299.97,59.986,1488092403,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,602031.8,602031.8,27912,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092430,1665652.00
02/26/2017 02:00,2,0.000,ALERT,211.25,298.77,59.986,1488092403,"274151322000083","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,876542.1,876542.1,27080,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092432,1665653.00
02/26/2017 02:00,2,0.000,ALERT,211.93,297.87,59.991,1488092403,"274151322000076","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,934213.3,934213.3,27177,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092434,1665654.00
02/26/2017 02:00,2,0.000,ALERT,211.93,300.87,60.002,1488092403,"201051344000868","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,617209.2,617209.2,27754,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092436,1665655.00
02/26/2017 02:00,2,0.000,ALERT,211.25,299.37,59.996,1488092403,"274151322000095","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,925315.8,925315.8,27293,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092438,1665656.00
02/26/2017 02:00,2,0.000,ALERT,211.93,300.27,59.991,1488092403,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,575355.2,575355.2,27783,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092439,1665657.00
02/26/2017 02:00,2,0.000,ALERT,212.16,299.37,59.970,1488092403,"201051344001025","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,621791.7,621791.7,27858,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092441,1665658.00
02/26/2017 02:00,2,0.000,ALERT,211.93,300.57,59.996,1488092403,"201051344000458","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,627492.4,627492.4,27389,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092443,1665659.00
02/26/2017 02:00,2,0.000,ALERT,212.83,300.27,59.991,1488092403,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,627219.5,627219.5,27232,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092445,1665660.00
02/26/2017 02:00,2,0.000,ALERT,212.61,300.27,59.996,1488092403,"201051344000685","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,622012.6,622012.6,27547,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092447,1665661.00
02/26/2017 02:00,2,0.000,ALERT,212.61,299.67,60.002,1488092403,"201051344000917","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,619246.7,619246.7,27534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092449,1665662.00
02/26/2017 02:00,2,0.000,ALERT,212.61,300.27,59.991,1488092403,"201051344001145","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,625910.9,625910.9,27394,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092450,1665663.00
02/26/2017 02:00,2,0.000,ALERT,212.38,299.67,59.991,1488092403,"201051344000651","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,616808.0,616808.0,27730,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488092452,1665664.00
02/26/2017 02:00,2,0.000,ALERT,210.80,297.57,59.981,1488092403,"274151322000088","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,840254.2,840254.2,27298,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092454,1665665.00
02/26/2017 02:00,2,0.000,ALERT,211.70,297.57,59.981,1488092403,"274151322000068","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,729149.4,729149.4,27895,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488092456,1665666.00
02/26/2017 02:00,2,0.000,ALERT,211.93,299.97,59.938,1488092403,"201051344001135","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,612205.9,612205.9,27781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092457,1665667.00
02/26/2017 02:00,2,0.000,ALERT,211.93,301.17,60.028,1488092403,"201051344000594","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,629481.2,629481.2,27645,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092459,1665668.00
02/26/2017 02:00,2,0.000,ALERT,212.38,299.97,59.986,1488092403,"201051344001203","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,620385.9,620385.9,27791,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092461,1665669.00
02/26/2017 02:00,2,0.000,ALERT,211.03,298.17,59.965,1488092403,"274151322000054","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,857501.5,857501.5,27206,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092463,1665670.00
02/26/2017 02:00,2,0.000,ALERT,212.38,299.97,59.949,1488092403,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,616011.2,616011.2,27799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092465,1665671.00
02/26/2017 02:00,2,0.000,ALERT,212.38,300.27,59.965,1488092403,"201051344001093","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,618057.5,618057.5,27636,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092466,1665672.00
02/26/2017 02:00,2,0.000,ALERT,212.16,300.27,59.970,1488092403,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,635416.5,635416.5,27145,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092468,1665673.00
02/26/2017 02:00,2,0.000,ALERT,212.38,299.67,59.981,1488092403,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,625204.7,625204.7,27224,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092470,1665674.00
02/26/2017 02:00,2,0.000,ALERT,212.38,301.17,59.986,1488092403,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,636994.0,636994.0,27124,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092472,1665675.00
02/26/2017 02:00,2,0.000,ALERT,212.16,300.27,59.975,1488092403,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,628345.1,628345.1,27324,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488092474,1665676.00
02/26/2017 02:00,2,0.000,ALERT,212.38,300.27,59.975,1488092403,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,616579.6,616579.6,27674,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488092476,1665677.00
02/26/2017 02:00,2,0.000,ALERT,212.61,300.87,59.975,1488092403,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,628072.3,628072.3,27197,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488092477,1665678.00
02/26/2017 02:00,2,0.000,ALERT,211.25,297.57,59.975,1488092403,"274151322000087","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,829127.5,829127.5,27546,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488092479,1665679.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.37,59.986,1488093304,"201051344000645","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,627353.9,627353.9,27238,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488093306,1665680.00
02/26/2017 02:15,2,0.000,ALERT,211.25,297.87,59.986,1488093304,"274151322000085","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,855780.0,855780.0,27256,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093308,1665681.00
02/26/2017 02:15,2,0.000,ALERT,212.61,299.67,60.028,1488093304,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,615829.4,615829.4,27762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093309,1665682.00
02/26/2017 02:15,2,0.000,ALERT,211.93,299.97,59.991,1488093304,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,618743.9,618743.9,27728,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093311,1665683.00
02/26/2017 02:15,2,0.000,ALERT,211.93,299.37,59.986,1488093304,"201051344000646","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,613586.2,613586.2,27630,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093313,1665684.00
02/26/2017 02:15,2,0.000,ALERT,210.80,297.87,59.996,1488093304,"274151322000052","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,885101.3,885101.3,27026,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093315,1665685.00
02/26/2017 02:15,2,0.000,ALERT,212.16,299.67,59.986,1488093304,"201051344000585","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,624208.2,624208.2,27791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093317,1665686.00
02/26/2017 02:15,2,0.000,ALERT,212.16,300.27,59.986,1488093304,"201051344001230","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,617090.1,617090.1,27483,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093318,1665687.00
02/26/2017 02:15,2,0.000,ALERT,212.61,300.57,59.986,1488093304,"201051344000582","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,608902.0,608902.0,27662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093320,1665688.00
02/26/2017 02:15,2,0.000,ALERT,211.70,299.67,60.018,1488093304,"201051344000955","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,624633.6,624633.6,27599,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093322,1665689.00
02/26/2017 02:15,2,0.000,ALERT,211.03,297.87,59.975,1488093304,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,728291.3,728291.3,28004,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093324,1665690.00
02/26/2017 02:15,2,0.000,ALERT,211.93,300.27,59.975,1488093304,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,634442.8,634442.8,27571,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093326,1665691.00
02/26/2017 02:15,2,0.000,ALERT,211.93,299.97,59.981,1488093304,"201051344000890","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,621000.1,621000.1,27687,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093327,1665692.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.97,59.986,1488093304,"201051344000438","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,622141.0,622141.0,27673,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093329,1665693.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.37,59.933,1488093304,"201051344000417","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,602031.8,602031.8,27914,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093331,1665694.00
02/26/2017 02:15,2,0.000,ALERT,211.48,298.77,60.023,1488093304,"274151322000083","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,876542.1,876542.1,27082,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093333,1665695.00
02/26/2017 02:15,2,0.000,ALERT,211.93,298.47,59.938,1488093304,"274151322000076","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,934213.3,934213.3,27179,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093335,1665696.00
02/26/2017 02:15,2,0.000,ALERT,212.16,300.87,60.023,1488093304,"201051344000868","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,617209.2,617209.2,27756,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093336,1665697.00
02/26/2017 02:15,2,0.000,ALERT,211.25,299.37,59.970,1488093304,"274151322000095","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,925315.8,925315.8,27295,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093338,1665698.00
02/26/2017 02:15,2,0.000,ALERT,211.93,300.27,59.954,1488093304,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,575355.2,575355.2,27785,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093340,1665699.00
02/26/2017 02:15,2,0.000,ALERT,211.93,298.77,59.970,1488093304,"201051344001025","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,621791.7,621791.7,27860,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488093342,1665700.00
02/26/2017 02:15,2,0.000,ALERT,212.16,300.27,59.986,1488093304,"201051344000458","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,627492.4,627492.4,27391,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488093344,1665701.00
02/26/2017 02:15,2,0.000,ALERT,212.61,299.97,59.975,1488093304,"201051344000853","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,627219.5,627219.5,27234,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093345,1665702.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.67,59.981,1488093304,"201051344000685","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,622012.6,622012.6,27549,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093347,1665703.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.37,59.944,1488093304,"201051344000917","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,619246.7,619246.7,27536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488093349,1665704.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.97,59.970,1488093304,"201051344001145","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,625910.9,625910.9,27396,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093351,1665705.00
02/26/2017 02:15,2,0.000,ALERT,212.16,299.07,59.975,1488093304,"201051344000651","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,616808.0,616808.0,27732,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093353,1665706.00
02/26/2017 02:15,2,0.000,ALERT,210.80,298.47,59.975,1488093304,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,840254.2,840254.2,27300,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093354,1665707.00
02/26/2017 02:15,2,0.000,ALERT,211.93,297.87,59.975,1488093304,"274151322000068","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,729149.4,729149.4,27897,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093356,1665708.00
02/26/2017 02:15,2,0.000,ALERT,211.93,299.97,59.986,1488093304,"201051344001135","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,612205.9,612205.9,27783,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093358,1665709.00
02/26/2017 02:15,2,0.000,ALERT,211.93,300.87,59.981,1488093304,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,629481.2,629481.2,27647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093360,1665710.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.37,59.975,1488093304,"201051344001203","219011344069620",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,620385.9,620385.9,27793,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488093362,1665711.00
02/26/2017 02:15,2,0.000,ALERT,211.03,298.47,59.970,1488093304,"274151322000054","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,857501.5,857501.5,27208,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093363,1665712.00
02/26/2017 02:15,2,0.000,ALERT,212.61,299.97,60.018,1488093304,"201051344000867","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,616011.2,616011.2,27801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093365,1665713.00
02/26/2017 02:15,2,0.000,ALERT,212.16,299.67,59.970,1488093304,"201051344001093","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,618057.5,618057.5,27638,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093367,1665714.00
02/26/2017 02:15,2,0.000,ALERT,212.16,300.27,59.975,1488093304,"201051344000900","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,635416.5,635416.5,27147,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093369,1665715.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.67,59.986,1488093304,"201051344000648","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,625204.7,625204.7,27226,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488093371,1665716.00
02/26/2017 02:15,2,0.000,ALERT,212.16,300.87,59.954,1488093304,"201051344000569","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,636994.0,636994.0,27126,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093373,1665717.00
02/26/2017 02:15,2,0.000,ALERT,212.16,300.57,59.975,1488093304,"201051344000983","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,628345.1,628345.1,27326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093374,1665718.00
02/26/2017 02:15,2,0.000,ALERT,212.38,299.97,59.981,1488093304,"201051344001158","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,616579.6,616579.6,27676,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488093376,1665719.00
02/26/2017 02:15,2,0.000,ALERT,212.61,300.57,60.007,1488093304,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,628072.3,628072.3,27199,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093378,1665720.00
02/26/2017 02:15,2,0.000,ALERT,211.25,296.96,59.970,1488093304,"274151322000087","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,829127.5,829127.5,27548,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488093380,1665721.00
02/26/2017 02:30,2,0.000,ALERT,212.83,300.27,60.012,1488094203,"201051344000645","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,627353.9,627353.9,27240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094205,1665722.00
02/26/2017 02:30,2,0.000,ALERT,211.48,299.37,59.991,1488094203,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,855780.0,855780.0,27258,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094207,1665723.00
02/26/2017 02:30,2,0.000,ALERT,212.83,299.97,59.991,1488094203,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,615829.4,615829.4,27764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094209,1665724.00
02/26/2017 02:30,2,0.000,ALERT,212.16,300.27,59.991,1488094203,"201051344000469","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,618743.9,618743.9,27730,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094210,1665725.00
02/26/2017 02:30,2,0.000,ALERT,211.93,300.27,60.023,1488094203,"201051344000646","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,613586.2,613586.2,27632,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094212,1665726.00
02/26/2017 02:30,2,0.000,ALERT,211.25,299.07,59.986,1488094203,"274151322000052","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,885101.3,885101.3,27028,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094214,1665727.00
02/26/2017 02:30,2,0.000,ALERT,212.38,300.27,60.002,1488094203,"201051344000585","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,624208.2,624208.2,27793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094216,1665728.00
02/26/2017 02:30,2,0.000,ALERT,212.16,300.57,59.991,1488094203,"201051344001230","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,617090.1,617090.1,27485,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094217,1665729.00
02/26/2017 02:30,2,0.000,ALERT,212.61,300.87,60.007,1488094203,"201051344000582","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,608902.0,608902.0,27664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094219,1665730.00
02/26/2017 02:30,2,0.000,ALERT,211.70,300.27,59.965,1488094203,"201051344000955","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,624633.6,624633.6,27601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094221,1665731.00
02/26/2017 02:30,2,0.000,ALERT,211.25,298.17,59.996,1488094203,"274151322000094","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,728291.3,728291.3,28006,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094223,1665732.00
02/26/2017 02:30,2,0.000,ALERT,212.16,300.87,59.996,1488094203,"201051344000579","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,634442.8,634442.8,27573,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094225,1665733.00
02/26/2017 02:30,2,0.000,ALERT,211.93,300.57,60.002,1488094203,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,621000.1,621000.1,27689,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094226,1665734.00
02/26/2017 02:30,2,0.000,ALERT,212.16,299.97,60.012,1488094203,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,622141.0,622141.0,27675,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094228,1665735.00
02/26/2017 02:30,2,0.000,ALERT,212.38,299.67,60.007,1488094203,"201051344000417","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,602031.8,602031.8,27916,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094230,1665736.00
