ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 02:30,2,0.000,ALERT,211.48,299.37,60.007,1488094203,"274151322000083","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,876542.1,876542.1,27084,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094232,1665737.00
02/26/2017 02:30,2,0.000,ALERT,211.93,298.77,60.023,1488094203,"274151322000076","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,934213.3,934213.3,27181,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094234,1665738.00
02/26/2017 02:30,2,0.000,ALERT,212.16,300.87,60.012,1488094203,"201051344000868","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,617209.2,617209.2,27758,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094235,1665739.00
02/26/2017 02:30,2,0.000,ALERT,211.25,299.67,60.007,1488094203,"274151322000095","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,925315.8,925315.8,27297,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094237,1665740.00
02/26/2017 02:30,2,0.000,ALERT,211.93,299.97,59.991,1488094203,"201051344000988","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,575355.2,575355.2,27787,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094239,1665741.00
02/26/2017 02:30,2,0.000,ALERT,211.93,299.37,60.002,1488094203,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,621791.7,621791.7,27862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094241,1665742.00
02/26/2017 02:30,2,0.000,ALERT,212.16,300.57,60.007,1488094203,"201051344000458","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,627492.4,627492.4,27393,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094243,1665743.00
02/26/2017 02:30,2,0.000,ALERT,212.83,300.27,59.991,1488094203,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,627219.5,627219.5,27236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094245,1665744.00
02/26/2017 02:30,2,0.000,ALERT,212.61,300.27,59.986,1488094203,"201051344000685","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,622012.6,622012.6,27551,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094246,1665745.00
02/26/2017 02:30,2,0.000,ALERT,212.38,299.97,59.970,1488094203,"201051344000917","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,619246.7,619246.7,27538,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094248,1665746.00
02/26/2017 02:30,2,0.000,ALERT,212.38,300.27,59.991,1488094203,"201051344001145","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,625910.9,625910.9,27398,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094250,1665747.00
02/26/2017 02:30,2,0.000,ALERT,212.16,299.37,60.002,1488094203,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,616808.0,616808.0,27734,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094252,1665748.00
02/26/2017 02:30,2,0.000,ALERT,210.80,298.17,60.023,1488094203,"274151322000088","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,840254.2,840254.2,27302,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094254,1665749.00
02/26/2017 02:30,2,0.000,ALERT,211.93,298.17,60.002,1488094203,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,729149.4,729149.4,27899,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094255,1665750.00
02/26/2017 02:30,2,0.000,ALERT,211.93,299.97,59.996,1488094203,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,612205.9,612205.9,27785,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094257,1665751.00
02/26/2017 02:30,2,0.000,ALERT,211.93,300.87,59.991,1488094203,"201051344000594","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,629481.2,629481.2,27649,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094259,1665752.00
02/26/2017 02:30,2,0.000,ALERT,212.38,299.67,59.975,1488094203,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,620385.9,620385.9,27795,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094261,1665753.00
02/26/2017 02:30,2,0.000,ALERT,211.03,299.37,59.981,1488094203,"274151322000054","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,857501.5,857501.5,27210,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094262,1665754.00
02/26/2017 02:30,2,0.000,ALERT,212.38,299.67,59.970,1488094203,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,616011.2,616011.2,27803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094264,1665755.00
02/26/2017 02:30,2,0.000,ALERT,212.16,299.97,59.986,1488094203,"201051344001093","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,618057.5,618057.5,27640,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094266,1665756.00
02/26/2017 02:30,2,0.000,ALERT,211.93,300.27,60.034,1488094203,"201051344000900","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,635416.5,635416.5,27149,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094268,1665757.00
02/26/2017 02:30,2,0.000,ALERT,212.38,299.67,59.996,1488094203,"201051344000648","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,625204.7,625204.7,27228,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094270,1665758.00
02/26/2017 02:30,2,0.000,ALERT,212.16,300.57,60.007,1488094203,"201051344000569","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,636994.0,636994.0,27128,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094271,1665759.00
02/26/2017 02:30,2,0.000,ALERT,212.16,300.57,59.970,1488094203,"201051344000983","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,628345.1,628345.1,27328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094273,1665760.00
02/26/2017 02:30,2,0.000,ALERT,212.38,300.27,60.002,1488094203,"201051344001158","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,616579.6,616579.6,27678,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094275,1665761.00
02/26/2017 02:30,2,0.000,ALERT,212.61,300.87,59.970,1488094203,"201051344000576","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,628072.3,628072.3,27201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488094277,1665762.00
02/26/2017 02:30,2,0.000,ALERT,211.25,297.57,59.986,1488094203,"274151322000087","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,829127.5,829127.5,27550,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488094279,1665763.00
02/26/2017 02:45,2,0.000,ALERT,212.83,299.97,59.954,1488095103,"201051344000645","219011344069620",0.00,-2.50,0,286.44,302.07,0.0,0.0,0.000,627353.9,627353.9,27242,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095105,1665764.00
02/26/2017 02:45,2,0.000,ALERT,211.25,297.57,59.954,1488095103,"274151322000085","219011344069620",0.00,-2.50,0,284.94,301.17,0.0,0.0,0.000,855780.0,855780.0,27260,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095107,1665765.00
02/26/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1488095103,"201051344000633","219011344069620",0.00,-3.00,0,284.94,301.77,0.0,0.0,0.000,615829.4,615829.4,27766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095109,1665766.00
02/26/2017 02:45,2,0.000,ALERT,212.38,300.27,59.970,1488095103,"201051344000469","219011344069620",0.00,-3.50,0,285.54,301.77,0.0,0.0,0.000,618743.9,618743.9,27732,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095110,1665767.00
02/26/2017 02:45,2,0.000,ALERT,211.93,299.97,59.965,1488095103,"201051344000646","219011344069620",0.00,-3.00,0,286.44,301.77,0.0,0.0,0.000,613586.2,613586.2,27634,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095112,1665768.00
02/26/2017 02:45,2,0.000,ALERT,210.80,298.47,59.986,1488095103,"274151322000052","219011344069620",0.00,-3.00,0,284.64,302.07,0.0,0.0,0.000,885101.3,885101.3,27030,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095114,1665769.00
02/26/2017 02:45,2,0.000,ALERT,212.16,299.97,59.959,1488095103,"201051344000585","219011344069620",0.00,-2.50,0,286.44,301.77,0.0,0.0,0.000,624208.2,624208.2,27795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095116,1665770.00
02/26/2017 02:45,2,0.000,ALERT,212.16,300.27,59.970,1488095103,"201051344001230","219011344069620",0.00,-3.00,0,287.05,302.07,0.0,0.0,0.000,617090.1,617090.1,27487,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095118,1665771.00
02/26/2017 02:45,2,0.000,ALERT,212.61,300.57,59.965,1488095103,"201051344000582","219011344069620",0.00,-3.50,0,287.65,302.37,0.0,0.0,0.000,608902.0,608902.0,27666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095119,1665772.00
02/26/2017 02:45,2,0.000,ALERT,211.70,299.97,59.975,1488095103,"201051344000955","219011344069620",0.00,-3.00,0,286.74,301.77,0.0,0.0,0.000,624633.6,624633.6,27603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095121,1665773.00
02/26/2017 02:45,2,0.000,ALERT,211.25,296.96,59.959,1488095103,"274151322000094","219011344069620",0.00,-3.50,0,284.64,300.57,0.0,0.0,0.000,728291.3,728291.3,28008,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095123,1665774.00
02/26/2017 02:45,2,0.000,ALERT,212.38,300.87,59.933,1488095103,"201051344000579","219011344069620",0.00,-3.00,0,287.05,302.68,0.0,0.0,0.000,634442.8,634442.8,27575,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095125,1665775.00
02/26/2017 02:45,2,0.000,ALERT,211.93,300.27,59.981,1488095103,"201051344000890","219011344069620",0.00,-2.50,0,287.35,302.98,0.0,0.0,0.000,621000.1,621000.1,27691,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095127,1665776.00
02/26/2017 02:45,2,0.000,ALERT,212.38,299.97,59.975,1488095103,"201051344000438","219011344069620",0.00,-3.50,0,286.74,302.07,0.0,0.0,0.000,622141.0,622141.0,27677,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095129,1665777.00
02/26/2017 02:45,2,0.000,ALERT,212.38,299.67,59.975,1488095103,"201051344000417","219011344069620",0.00,-3.00,0,286.44,301.47,0.0,0.0,0.000,602031.8,602031.8,27918,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095130,1665778.00
02/26/2017 02:45,2,0.000,ALERT,211.25,299.07,60.012,1488095103,"274151322000083","219011344069620",0.00,-2.50,0,285.24,302.07,0.0,0.0,0.000,876542.1,876542.1,27086,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095132,1665779.00
02/26/2017 02:45,2,0.000,ALERT,211.70,297.57,59.981,1488095103,"274151322000076","219011344069620",0.00,-2.50,0,284.94,301.47,0.0,0.0,0.000,934213.3,934213.3,27183,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095134,1665780.00
02/26/2017 02:45,2,0.000,ALERT,212.16,300.87,60.002,1488095103,"201051344000868","219011344069620",0.00,-2.50,0,287.05,302.68,0.0,0.0,0.000,617209.2,617209.2,27760,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095136,1665781.00
02/26/2017 02:45,2,0.000,ALERT,211.25,298.77,59.975,1488095103,"274151322000095","219011344069620",0.00,-3.50,0,285.84,302.37,0.0,0.0,0.000,925315.8,925315.8,27299,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095138,1665782.00
02/26/2017 02:45,2,0.000,ALERT,211.93,299.97,59.970,1488095103,"201051344000988","219011344069620",0.00,-2.50,0,284.04,301.77,0.0,0.0,0.000,575355.2,575355.2,27789,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095140,1665783.00
02/26/2017 02:45,2,0.000,ALERT,211.93,299.07,59.981,1488095103,"201051344001025","219011344069620",0.00,-3.50,0,286.14,302.07,0.0,0.0,0.000,621791.7,621791.7,27864,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095141,1665784.00
02/26/2017 02:45,2,0.000,ALERT,212.16,300.27,59.996,1488095103,"201051344000458","219011344069620",0.00,-1.50,0,286.44,302.98,0.0,0.0,0.000,627492.4,627492.4,27395,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095143,1665785.00
02/26/2017 02:45,2,0.000,ALERT,212.83,300.27,59.986,1488095103,"201051344000853","219011344069620",0.00,-3.00,0,286.44,302.37,0.0,0.0,0.000,627219.5,627219.5,27238,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095145,1665786.00
02/26/2017 02:45,2,0.000,ALERT,212.38,299.97,59.981,1488095103,"201051344000685","219011344069620",0.00,-3.00,0,286.74,301.77,0.0,0.0,0.000,622012.6,622012.6,27553,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095147,1665787.00
02/26/2017 02:45,2,0.000,ALERT,212.16,299.37,60.018,1488095103,"201051344000917","219011344069620",0.00,-1.50,0,285.54,301.47,0.0,0.0,0.000,619246.7,619246.7,27540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095149,1665788.00
02/26/2017 02:45,2,0.000,ALERT,212.38,299.97,59.981,1488095103,"201051344001145","219011344069620",0.00,-3.00,0,287.05,302.37,0.0,0.0,0.000,625910.9,625910.9,27400,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095151,1665789.00
02/26/2017 02:45,2,0.000,ALERT,212.16,299.37,59.981,1488095103,"201051344000651","219011344069620",0.00,-4.00,0,286.44,301.17,0.0,0.0,0.000,616808.0,616808.0,27736,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095153,1665790.00
02/26/2017 02:45,2,0.000,ALERT,210.57,297.26,59.975,1488095103,"274151322000088","219011344069620",0.00,-2.00,0,284.34,301.17,0.0,0.0,0.000,840254.2,840254.2,27304,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095154,1665791.00
02/26/2017 02:45,2,0.000,ALERT,211.70,296.96,59.981,1488095103,"274151322000068","219011344069620",0.00,-2.00,0,284.34,300.57,0.0,0.0,0.000,729149.4,729149.4,27901,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095156,1665792.00
02/26/2017 02:45,2,0.000,ALERT,211.70,299.97,59.986,1488095103,"201051344001135","219011344069620",0.00,-3.00,0,287.05,302.07,0.0,0.0,0.000,612205.9,612205.9,27787,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095158,1665793.00
02/26/2017 02:45,2,0.000,ALERT,211.93,300.57,59.991,1488095103,"201051344000594","219011344069620",0.00,-3.00,0,286.14,302.37,0.0,0.0,0.000,629481.2,629481.2,27651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095160,1665794.00
02/26/2017 02:45,2,0.000,ALERT,212.16,299.67,60.023,1488095103,"201051344001203","219011344069620",0.00,-3.00,0,286.74,303.28,0.0,0.0,0.000,620385.9,620385.9,27797,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095162,1665795.00
02/26/2017 02:45,2,0.000,ALERT,211.03,297.57,59.975,1488095103,"274151322000054","219011344069620",0.00,-2.00,0,284.94,302.07,0.0,0.0,0.000,857501.5,857501.5,27212,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095163,1665796.00
02/26/2017 02:45,2,0.000,ALERT,212.38,299.37,59.986,1488095103,"201051344000867","219011344069620",0.00,-2.00,0,285.84,302.07,0.0,0.0,0.000,616011.2,616011.2,27805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095165,1665797.00
02/26/2017 02:45,2,0.000,ALERT,212.16,299.97,59.954,1488095103,"201051344001093","219011344069620",0.00,-1.50,0,286.74,301.47,0.0,0.0,0.000,618057.5,618057.5,27642,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095167,1665798.00
02/26/2017 02:45,2,0.000,ALERT,212.16,299.97,59.981,1488095103,"201051344000900","219011344069620",0.00,-3.00,0,286.14,301.77,0.0,0.0,0.000,635416.5,635416.5,27151,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095169,1665799.00
02/26/2017 02:45,2,0.000,ALERT,212.38,299.07,59.986,1488095103,"201051344000648","219011344069620",0.00,-4.00,0,285.54,301.77,0.0,0.0,0.000,625204.7,625204.7,27230,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095170,1665800.00
02/26/2017 02:45,2,0.000,ALERT,212.16,300.57,59.986,1488095103,"201051344000569","219011344069620",0.00,-2.50,0,287.05,302.98,0.0,0.0,0.000,636994.0,636994.0,27130,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095172,1665801.00
02/26/2017 02:45,2,0.000,ALERT,212.16,300.27,59.975,1488095103,"201051344000983","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,628345.1,628345.1,27330,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095174,1665802.00
02/26/2017 02:45,2,0.000,ALERT,212.16,299.67,59.959,1488095103,"201051344001158","219011344069620",0.00,-3.50,0,286.14,301.77,0.0,0.0,0.000,616579.6,616579.6,27680,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095176,1665803.00
02/26/2017 02:45,2,0.000,ALERT,212.61,300.27,59.981,1488095103,"201051344000576","219011344069620",0.00,-3.00,0,286.74,302.07,0.0,0.0,0.000,628072.3,628072.3,27203,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488095178,1665804.00
02/26/2017 02:45,2,0.000,ALERT,210.80,296.66,59.944,1488095103,"274151322000087","219011344069620",0.00,-2.00,0,283.74,300.57,0.0,0.0,0.000,829127.5,829127.5,27552,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488095180,1665805.00
02/26/2017 03:00,2,0.000,ALERT,212.61,299.97,60.028,1488096003,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,627353.9,627353.9,27244,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096005,1665806.00
02/26/2017 03:00,2,0.000,ALERT,211.25,298.17,59.970,1488096003,"274151322000085","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,855780.0,855780.0,27262,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096007,1665807.00
02/26/2017 03:00,2,0.000,ALERT,212.61,299.97,59.949,1488096003,"201051344000633","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,615829.4,615829.4,27768,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096009,1665808.00
02/26/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1488096003,"201051344000469","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,618743.9,618743.9,27734,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096011,1665809.00
02/26/2017 03:00,2,0.000,ALERT,212.16,300.27,59.965,1488096003,"201051344000646","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,613586.2,613586.2,27636,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096013,1665810.00
02/26/2017 03:00,2,0.000,ALERT,210.80,297.87,59.959,1488096003,"274151322000052","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,885101.3,885101.3,27032,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096014,1665811.00
02/26/2017 03:00,2,0.000,ALERT,212.38,300.57,59.975,1488096003,"201051344000585","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,624208.2,624208.2,27797,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096016,1665812.00
02/26/2017 03:00,2,0.000,ALERT,212.38,300.57,59.970,1488096003,"201051344001230","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,617090.1,617090.1,27489,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096018,1665813.00
02/26/2017 03:00,2,0.000,ALERT,212.83,301.17,59.975,1488096003,"201051344000582","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,608902.0,608902.0,27668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096020,1665814.00
02/26/2017 03:00,2,0.000,ALERT,211.93,300.57,59.975,1488096003,"201051344000955","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,624633.6,624633.6,27605,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096021,1665815.00
02/26/2017 03:00,2,0.000,ALERT,211.25,297.87,59.975,1488096003,"274151322000094","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,728291.3,728291.3,28010,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096023,1665816.00
02/26/2017 03:00,2,0.000,ALERT,212.16,300.57,59.970,1488096003,"201051344000579","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,634442.8,634442.8,27577,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096025,1665817.00
02/26/2017 03:00,2,0.000,ALERT,211.93,300.57,59.970,1488096003,"201051344000890","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,621000.1,621000.1,27693,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096027,1665818.00
02/26/2017 03:00,2,0.000,ALERT,212.38,300.57,59.965,1488096003,"201051344000438","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,622141.0,622141.0,27679,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096029,1665819.00
02/26/2017 03:00,2,0.000,ALERT,212.61,299.97,59.975,1488096003,"201051344000417","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,602031.8,602031.8,27920,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096031,1665820.00
02/26/2017 03:00,2,0.000,ALERT,211.48,298.77,59.975,1488096003,"274151322000083","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,876542.1,876542.1,27088,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096033,1665821.00
02/26/2017 03:00,2,0.000,ALERT,211.93,298.77,59.965,1488096003,"274151322000076","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,934213.3,934213.3,27185,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096034,1665822.00
02/26/2017 03:00,2,0.000,ALERT,211.93,300.87,59.986,1488096003,"201051344000868","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,617209.2,617209.2,27762,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096036,1665823.00
02/26/2017 03:00,2,0.000,ALERT,211.25,299.37,59.965,1488096003,"274151322000095","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,925315.8,925315.8,27301,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096038,1665824.00
02/26/2017 03:00,2,0.000,ALERT,211.93,299.97,59.970,1488096003,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,575355.2,575355.2,27791,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096040,1665825.00
02/26/2017 03:00,2,0.000,ALERT,212.16,299.67,59.970,1488096003,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,621791.7,621791.7,27866,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096042,1665826.00
02/26/2017 03:00,2,0.000,ALERT,212.16,300.57,59.965,1488096003,"201051344000458","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,627492.4,627492.4,27397,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096043,1665827.00
02/26/2017 03:00,2,0.000,ALERT,212.83,300.27,59.965,1488096003,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,627219.5,627219.5,27240,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096045,1665828.00
02/26/2017 03:00,2,0.000,ALERT,212.61,300.57,59.959,1488096003,"201051344000685","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,622012.6,622012.6,27555,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096047,1665829.00
02/26/2017 03:00,2,0.000,ALERT,212.61,299.97,59.965,1488096003,"201051344000917","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,619246.7,619246.7,27542,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096049,1665830.00
02/26/2017 03:00,2,0.000,ALERT,212.61,300.57,59.965,1488096003,"201051344001145","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,625910.9,625910.9,27402,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096050,1665831.00
02/26/2017 03:00,2,0.000,ALERT,212.61,299.97,59.965,1488096003,"201051344000651","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,616808.0,616808.0,27738,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096052,1665832.00
02/26/2017 03:00,2,0.000,ALERT,210.35,297.87,59.949,1488096003,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,840254.2,840254.2,27306,0,0,0,L,1151911521,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096054,1665833.00
02/26/2017 03:00,2,0.000,ALERT,211.70,298.17,59.954,1488096003,"274151322000068","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,729149.4,729149.4,27903,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096056,1665834.00
02/26/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1488096003,"201051344001135","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,612205.9,612205.9,27789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096058,1665835.00
02/26/2017 03:00,2,0.000,ALERT,211.93,300.87,59.975,1488096003,"201051344000594","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,629481.2,629481.2,27653,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096059,1665836.00
02/26/2017 03:00,2,0.000,ALERT,212.61,300.27,59.965,1488096003,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,620385.9,620385.9,27799,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096061,1665837.00
02/26/2017 03:00,2,0.000,ALERT,211.03,299.37,59.959,1488096003,"274151322000054","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,857501.5,857501.5,27214,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096063,1665838.00
02/26/2017 03:00,2,0.000,ALERT,212.38,299.97,59.933,1488096003,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,616011.2,616011.2,27807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096065,1665839.00
02/26/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1488096003,"201051344001093","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,618057.5,618057.5,27644,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096067,1665840.00
02/26/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1488096003,"201051344000900","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,635416.5,635416.5,27153,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096068,1665841.00
02/26/2017 03:00,2,0.000,ALERT,212.38,299.67,59.965,1488096003,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,625204.7,625204.7,27232,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096070,1665842.00
02/26/2017 03:00,2,0.000,ALERT,212.16,300.87,59.965,1488096003,"201051344000569","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,636994.0,636994.0,27132,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096072,1665843.00
02/26/2017 03:00,2,0.000,ALERT,212.16,300.57,60.002,1488096003,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,628345.1,628345.1,27332,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096074,1665844.00
02/26/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1488096003,"201051344001158","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,616579.6,616579.6,27682,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096076,1665845.00
02/26/2017 03:00,2,0.000,ALERT,212.61,300.87,59.917,1488096003,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,628072.3,628072.3,27205,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096077,1665846.00
02/26/2017 03:00,2,0.000,ALERT,211.25,297.26,59.954,1488096003,"274151322000087","219011344069620",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,829127.5,829127.5,27554,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096079,1665847.00
02/26/2017 03:15,2,0.000,ALERT,212.83,300.27,59.991,1488096903,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,627353.9,627353.9,27246,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096905,1665848.00
02/26/2017 03:15,2,0.000,ALERT,211.48,299.07,59.959,1488096903,"274151322000085","219011344069620",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,855780.0,855780.0,27264,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096907,1665849.00
02/26/2017 03:15,2,0.000,ALERT,213.06,300.57,59.991,1488096903,"201051344000633","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,615829.4,615829.4,27770,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096909,1665850.00
02/26/2017 03:15,2,0.000,ALERT,212.38,300.57,60.002,1488096903,"201051344000469","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,618743.9,618743.9,27736,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096911,1665851.00
02/26/2017 03:15,2,0.000,ALERT,212.38,300.87,59.991,1488096903,"201051344000646","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,613586.2,613586.2,27638,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096912,1665852.00
02/26/2017 03:15,2,0.000,ALERT,211.25,298.47,59.986,1488096903,"274151322000052","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,885101.3,885101.3,27034,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096914,1665853.00
02/26/2017 03:15,2,0.000,ALERT,212.61,301.17,59.996,1488096903,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,624208.2,624208.2,27799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096916,1665854.00
02/26/2017 03:15,2,0.000,ALERT,212.61,301.47,59.996,1488096903,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,617090.1,617090.1,27491,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096918,1665855.00
02/26/2017 03:15,2,0.000,ALERT,213.06,301.77,59.996,1488096903,"201051344000582","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,608902.0,608902.0,27670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096920,1665856.00
02/26/2017 03:15,2,0.000,ALERT,212.16,300.87,59.944,1488096903,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,624633.6,624633.6,27607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096922,1665857.00
02/26/2017 03:15,2,0.000,ALERT,211.48,298.17,59.991,1488096903,"274151322000094","219011344069620",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,728291.3,728291.3,28012,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096923,1665858.00
02/26/2017 03:15,2,0.000,ALERT,212.38,301.17,59.996,1488096903,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,634442.8,634442.8,27579,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096925,1665859.00
02/26/2017 03:15,2,0.000,ALERT,212.38,301.17,59.996,1488096903,"201051344000890","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,621000.1,621000.1,27695,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096927,1665860.00
02/26/2017 03:15,2,0.000,ALERT,212.61,300.87,59.996,1488096903,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,622141.0,622141.0,27681,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096929,1665861.00
02/26/2017 03:15,2,0.000,ALERT,212.61,300.27,59.954,1488096903,"201051344000417","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,602031.8,602031.8,27922,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096931,1665862.00
02/26/2017 03:15,2,0.000,ALERT,211.70,299.07,60.018,1488096903,"274151322000083","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,876542.1,876542.1,27090,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096932,1665863.00
02/26/2017 03:15,2,0.000,ALERT,211.93,299.37,60.002,1488096903,"274151322000076","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,934213.3,934213.3,27187,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096934,1665864.00
02/26/2017 03:15,2,0.000,ALERT,212.16,301.17,59.949,1488096903,"201051344000868","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,617209.2,617209.2,27764,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096936,1665865.00
02/26/2017 03:15,2,0.000,ALERT,211.48,299.67,59.991,1488096903,"274151322000095","219011344069620",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,925315.8,925315.8,27303,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096938,1665866.00
02/26/2017 03:15,2,0.000,ALERT,212.16,300.57,60.007,1488096903,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,575355.2,575355.2,27793,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096940,1665867.00
02/26/2017 03:15,2,0.000,ALERT,212.16,299.97,59.991,1488096903,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,621791.7,621791.7,27868,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096942,1665868.00
02/26/2017 03:15,2,0.000,ALERT,212.38,300.57,59.996,1488096903,"201051344000458","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,627492.4,627492.4,27399,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096943,1665869.00
02/26/2017 03:15,2,0.000,ALERT,212.83,300.57,59.991,1488096903,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,627219.5,627219.5,27242,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096945,1665870.00
02/26/2017 03:15,2,0.000,ALERT,212.83,300.57,59.996,1488096903,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,622012.6,622012.6,27557,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096947,1665871.00
02/26/2017 03:15,2,0.000,ALERT,212.61,300.57,60.007,1488096903,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,619246.7,619246.7,27544,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096949,1665872.00
02/26/2017 03:15,2,0.000,ALERT,212.83,301.17,60.007,1488096903,"201051344001145","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,625910.9,625910.9,27404,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096951,1665873.00
02/26/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1488096903,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,616808.0,616808.0,27740,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096953,1665874.00
02/26/2017 03:15,2,0.000,ALERT,211.03,298.77,60.002,1488096903,"274151322000088","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,840254.2,840254.2,27308,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096955,1665875.00
02/26/2017 03:15,2,0.000,ALERT,212.16,298.17,59.996,1488096903,"274151322000068","219011344069620",0.00,-2.00,0,296.36,299.37,0.0,0.0,0.000,729149.4,729149.4,27905,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096957,1665876.00
02/26/2017 03:15,2,0.000,ALERT,212.16,300.87,60.012,1488096903,"201051344001135","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,612205.9,612205.9,27791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096958,1665877.00
02/26/2017 03:15,2,0.000,ALERT,211.93,300.87,60.034,1488096903,"201051344000594","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,629481.2,629481.2,27655,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096960,1665878.00
02/26/2017 03:15,2,0.000,ALERT,212.61,300.57,59.996,1488096903,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,620385.9,620385.9,27801,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096962,1665879.00
02/26/2017 03:15,2,0.000,ALERT,211.25,299.37,60.012,1488096903,"274151322000054","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,857501.5,857501.5,27216,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096964,1665880.00
02/26/2017 03:15,2,0.000,ALERT,212.61,300.27,60.007,1488096903,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,616011.2,616011.2,27809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488096966,1665881.00
