ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 03:15,2,0.000,ALERT,212.38,300.87,59.981,1488096903,"201051344001093","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,618057.5,618057.5,27646,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096968,1665882.00
02/26/2017 03:15,2,0.000,ALERT,212.16,300.87,59.996,1488096903,"201051344000900","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,635416.5,635416.5,27155,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096969,1665883.00
02/26/2017 03:15,2,0.000,ALERT,212.38,299.97,60.018,1488096903,"201051344000648","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,625204.7,625204.7,27234,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096971,1665884.00
02/26/2017 03:15,2,0.000,ALERT,212.38,301.47,60.002,1488096903,"201051344000569","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,636994.0,636994.0,27134,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096973,1665885.00
02/26/2017 03:15,2,0.000,ALERT,212.38,300.57,59.996,1488096903,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,628345.1,628345.1,27334,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096975,1665886.00
02/26/2017 03:15,2,0.000,ALERT,212.61,300.57,59.975,1488096903,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,616579.6,616579.6,27684,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096977,1665887.00
02/26/2017 03:15,2,0.000,ALERT,213.06,301.47,60.028,1488096903,"201051344000576","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,628072.3,628072.3,27207,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096978,1665888.00
02/26/2017 03:15,2,0.000,ALERT,211.48,297.57,60.002,1488096903,"274151322000087","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,829127.5,829127.5,27556,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488096980,1665889.00
02/26/2017 03:30,2,0.000,ALERT,212.83,300.57,59.965,1488097804,"201051344000645","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,627353.9,627353.9,27248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097806,1665890.00
02/26/2017 03:30,2,0.000,ALERT,211.70,299.07,59.965,1488097804,"274151322000085","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,855780.0,855780.0,27266,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097807,1665891.00
02/26/2017 03:30,2,0.000,ALERT,213.29,300.87,59.975,1488097804,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,615829.4,615829.4,27772,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097809,1665892.00
02/26/2017 03:30,2,0.000,ALERT,212.61,301.17,59.965,1488097804,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,618743.9,618743.9,27738,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097811,1665893.00
02/26/2017 03:30,2,0.000,ALERT,212.38,300.57,59.996,1488097804,"201051344000646","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,613586.2,613586.2,27640,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097813,1665894.00
02/26/2017 03:30,2,0.000,ALERT,211.25,299.37,59.959,1488097804,"274151322000052","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,885101.3,885101.3,27036,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097815,1665895.00
02/26/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1488097804,"201051344000585","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,624208.2,624208.2,27801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097817,1665896.00
02/26/2017 03:30,2,0.000,ALERT,212.61,301.17,59.949,1488097804,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,617090.1,617090.1,27493,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097819,1665897.00
02/26/2017 03:30,2,0.000,ALERT,213.06,301.47,59.981,1488097804,"201051344000582","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,608902.0,608902.0,27672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097820,1665898.00
02/26/2017 03:30,2,0.000,ALERT,212.16,300.57,59.981,1488097804,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,624633.6,624633.6,27609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097822,1665899.00
02/26/2017 03:30,2,0.000,ALERT,211.48,298.47,59.970,1488097804,"274151322000094","219011344069620",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,728291.3,728291.3,28014,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097824,1665900.00
02/26/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1488097804,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,634442.8,634442.8,27581,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097826,1665901.00
02/26/2017 03:30,2,0.000,ALERT,212.38,300.87,59.933,1488097804,"201051344000890","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,621000.1,621000.1,27697,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097827,1665902.00
02/26/2017 03:30,2,0.000,ALERT,212.83,300.57,59.965,1488097804,"201051344000438","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,622141.0,622141.0,27683,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097829,1665903.00
02/26/2017 03:30,2,0.000,ALERT,212.83,299.97,60.012,1488097804,"201051344000417","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,602031.8,602031.8,27924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097831,1665904.00
02/26/2017 03:30,2,0.000,ALERT,211.70,299.37,59.970,1488097804,"274151322000083","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,876542.1,876542.1,27092,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097833,1665905.00
02/26/2017 03:30,2,0.000,ALERT,212.16,299.67,59.965,1488097804,"274151322000076","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,934213.3,934213.3,27189,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097835,1665906.00
02/26/2017 03:30,2,0.000,ALERT,212.38,301.47,59.970,1488097804,"201051344000868","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,617209.2,617209.2,27766,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097836,1665907.00
02/26/2017 03:30,2,0.000,ALERT,211.70,300.27,59.944,1488097804,"274151322000095","219011344069620",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,925315.8,925315.8,27305,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097838,1665908.00
02/26/2017 03:30,2,0.000,ALERT,212.38,301.17,59.970,1488097804,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,575355.2,575355.2,27795,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097840,1665909.00
02/26/2017 03:30,2,0.000,ALERT,212.16,299.67,59.965,1488097804,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,621791.7,621791.7,27870,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097842,1665910.00
02/26/2017 03:30,2,0.000,ALERT,212.38,301.17,59.970,1488097804,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,627492.4,627492.4,27401,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097844,1665911.00
02/26/2017 03:30,2,0.000,ALERT,213.06,301.17,59.954,1488097804,"201051344000853","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,627219.5,627219.5,27244,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097845,1665912.00
02/26/2017 03:30,2,0.000,ALERT,212.83,300.87,59.959,1488097804,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,622012.6,622012.6,27559,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097847,1665913.00
02/26/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1488097804,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,619246.7,619246.7,27546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097849,1665914.00
02/26/2017 03:30,2,0.000,ALERT,212.61,300.57,59.965,1488097804,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,625910.9,625910.9,27406,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097851,1665915.00
02/26/2017 03:30,2,0.000,ALERT,212.61,299.97,59.970,1488097804,"201051344000651","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,616808.0,616808.0,27742,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097853,1665916.00
02/26/2017 03:30,2,0.000,ALERT,211.25,298.77,59.986,1488097804,"274151322000088","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,840254.2,840254.2,27310,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097854,1665917.00
02/26/2017 03:30,2,0.000,ALERT,212.16,298.17,59.970,1488097804,"274151322000068","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,729149.4,729149.4,27907,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097856,1665918.00
02/26/2017 03:30,2,0.000,ALERT,212.16,300.57,59.996,1488097804,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,612205.9,612205.9,27793,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097858,1665919.00
02/26/2017 03:30,2,0.000,ALERT,212.38,301.77,59.975,1488097804,"201051344000594","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,629481.2,629481.2,27657,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097860,1665920.00
02/26/2017 03:30,2,0.000,ALERT,212.83,300.57,59.981,1488097804,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,620385.9,620385.9,27803,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097862,1665921.00
02/26/2017 03:30,2,0.000,ALERT,211.25,299.37,59.954,1488097804,"274151322000054","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,857501.5,857501.5,27218,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097863,1665922.00
02/26/2017 03:30,2,0.000,ALERT,212.83,300.57,59.991,1488097804,"201051344000867","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,616011.2,616011.2,27811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097865,1665923.00
02/26/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1488097804,"201051344001093","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,618057.5,618057.5,27648,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097867,1665924.00
02/26/2017 03:30,2,0.000,ALERT,212.38,301.17,59.986,1488097804,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,635416.5,635416.5,27157,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097869,1665925.00
02/26/2017 03:30,2,0.000,ALERT,212.61,300.27,59.954,1488097804,"201051344000648","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,625204.7,625204.7,27236,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097870,1665926.00
02/26/2017 03:30,2,0.000,ALERT,212.61,301.47,59.986,1488097804,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,636994.0,636994.0,27136,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097872,1665927.00
02/26/2017 03:30,2,0.000,ALERT,212.38,301.17,60.023,1488097804,"201051344000983","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,628345.1,628345.1,27336,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097874,1665928.00
02/26/2017 03:30,2,0.000,ALERT,212.61,300.87,59.991,1488097804,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,616579.6,616579.6,27686,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488097876,1665929.00
02/26/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1488097804,"201051344000576","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,628072.3,628072.3,27209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097878,1665930.00
02/26/2017 03:30,2,0.000,ALERT,211.48,298.47,59.986,1488097804,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,829127.5,829127.5,27558,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488097880,1665931.00
02/26/2017 03:45,2,0.000,ALERT,212.83,300.57,60.002,1488098704,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,627353.9,627353.9,27250,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488098706,1665932.00
02/26/2017 03:45,2,0.000,ALERT,211.48,298.77,59.996,1488098704,"274151322000085","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,855780.0,855780.0,27268,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098707,1665933.00
02/26/2017 03:45,2,0.000,ALERT,213.29,300.87,60.002,1488098704,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,615829.4,615829.4,27774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098709,1665934.00
02/26/2017 03:45,2,0.000,ALERT,212.38,300.57,60.002,1488098704,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,618743.9,618743.9,27740,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098711,1665935.00
02/26/2017 03:45,2,0.000,ALERT,212.16,300.57,59.996,1488098704,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,613586.2,613586.2,27642,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098713,1665936.00
02/26/2017 03:45,2,0.000,ALERT,211.25,299.37,60.002,1488098704,"274151322000052","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,885101.3,885101.3,27038,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098715,1665937.00
02/26/2017 03:45,2,0.000,ALERT,212.61,300.57,60.002,1488098704,"201051344000585","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,624208.2,624208.2,27803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098716,1665938.00
02/26/2017 03:45,2,0.000,ALERT,212.38,300.57,60.002,1488098704,"201051344001230","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,617090.1,617090.1,27495,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488098718,1665939.00
02/26/2017 03:45,2,0.000,ALERT,212.83,301.17,59.981,1488098704,"201051344000582","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,608902.0,608902.0,27674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098720,1665940.00
02/26/2017 03:45,2,0.000,ALERT,211.93,300.27,59.991,1488098704,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,624633.6,624633.6,27611,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098722,1665941.00
02/26/2017 03:45,2,0.000,ALERT,211.25,298.17,59.996,1488098704,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,728291.3,728291.3,28016,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098724,1665942.00
02/26/2017 03:45,2,0.000,ALERT,212.38,301.17,60.002,1488098704,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,634442.8,634442.8,27583,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488098725,1665943.00
02/26/2017 03:45,2,0.000,ALERT,212.16,300.57,60.002,1488098704,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,621000.1,621000.1,27699,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098727,1665944.00
02/26/2017 03:45,2,0.000,ALERT,212.61,300.27,60.034,1488098704,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,622141.0,622141.0,27685,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098729,1665945.00
02/26/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1488098704,"201051344000417","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,602031.8,602031.8,27926,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098731,1665946.00
02/26/2017 03:45,2,0.000,ALERT,211.25,298.77,60.007,1488098704,"274151322000083","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,876542.1,876542.1,27094,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098733,1665947.00
02/26/2017 03:45,2,0.000,ALERT,211.93,298.77,60.002,1488098704,"274151322000076","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,934213.3,934213.3,27191,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488098735,1665948.00
02/26/2017 03:45,2,0.000,ALERT,212.16,301.17,59.996,1488098704,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,617209.2,617209.2,27768,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098737,1665949.00
02/26/2017 03:45,2,0.000,ALERT,211.48,299.67,59.991,1488098704,"274151322000095","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,925315.8,925315.8,27307,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098739,1665950.00
02/26/2017 03:45,2,0.000,ALERT,212.16,300.57,59.991,1488098704,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,575355.2,575355.2,27797,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098740,1665951.00
02/26/2017 03:45,2,0.000,ALERT,212.16,299.37,59.996,1488098704,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,621791.7,621791.7,27872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098742,1665952.00
02/26/2017 03:45,2,0.000,ALERT,212.16,300.57,59.996,1488098704,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,627492.4,627492.4,27403,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098744,1665953.00
02/26/2017 03:45,2,0.000,ALERT,212.83,300.27,59.986,1488098704,"201051344000853","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,627219.5,627219.5,27246,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098746,1665954.00
02/26/2017 03:45,2,0.000,ALERT,212.83,300.57,59.996,1488098704,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,622012.6,622012.6,27561,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488098748,1665955.00
02/26/2017 03:45,2,0.000,ALERT,212.83,300.27,59.996,1488098704,"201051344000917","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,619246.7,619246.7,27548,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098749,1665956.00
02/26/2017 03:45,2,0.000,ALERT,212.83,300.57,59.981,1488098704,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,625910.9,625910.9,27408,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098751,1665957.00
02/26/2017 03:45,2,0.000,ALERT,212.61,299.67,59.965,1488098704,"201051344000651","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,616808.0,616808.0,27744,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098753,1665958.00
02/26/2017 03:45,2,0.000,ALERT,210.80,298.17,59.986,1488098704,"274151322000088","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,840254.2,840254.2,27312,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098755,1665959.00
02/26/2017 03:45,2,0.000,ALERT,211.70,297.57,59.970,1488098704,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,729149.4,729149.4,27909,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098756,1665960.00
02/26/2017 03:45,2,0.000,ALERT,212.16,300.27,59.986,1488098704,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,612205.9,612205.9,27795,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488098758,1665961.00
02/26/2017 03:45,2,0.000,ALERT,211.93,301.17,59.996,1488098704,"201051344000594","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,629481.2,629481.2,27659,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098760,1665962.00
02/26/2017 03:45,2,0.000,ALERT,212.61,299.97,59.975,1488098704,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,620385.9,620385.9,27805,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488098762,1665963.00
02/26/2017 03:45,2,0.000,ALERT,211.03,298.47,59.975,1488098704,"274151322000054","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,857501.5,857501.5,27220,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098764,1665964.00
02/26/2017 03:45,2,0.000,ALERT,212.61,299.97,59.991,1488098704,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,616011.2,616011.2,27813,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098765,1665965.00
02/26/2017 03:45,2,0.000,ALERT,212.38,300.27,59.986,1488098704,"201051344001093","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,618057.5,618057.5,27650,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488098767,1665966.00
02/26/2017 03:45,2,0.000,ALERT,212.16,300.27,59.991,1488098704,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,635416.5,635416.5,27159,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098769,1665967.00
02/26/2017 03:45,2,0.000,ALERT,212.38,299.67,59.996,1488098704,"201051344000648","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,625204.7,625204.7,27238,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098771,1665968.00
02/26/2017 03:45,2,0.000,ALERT,212.16,300.87,59.996,1488098704,"201051344000569","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,636994.0,636994.0,27138,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098773,1665969.00
02/26/2017 03:45,2,0.000,ALERT,212.16,300.57,60.002,1488098704,"201051344000983","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,628345.1,628345.1,27338,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098775,1665970.00
02/26/2017 03:45,2,0.000,ALERT,212.38,300.57,60.007,1488098704,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,616579.6,616579.6,27688,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098776,1665971.00
02/26/2017 03:45,2,0.000,ALERT,212.61,300.87,59.996,1488098704,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,628072.3,628072.3,27211,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098778,1665972.00
02/26/2017 03:45,2,0.000,ALERT,211.25,297.57,60.018,1488098704,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,829127.5,829127.5,27560,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488098780,1665973.00
02/26/2017 04:00,2,0.000,ALERT,212.61,300.27,59.965,1488099603,"201051344000645","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,627353.9,627353.9,27252,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099605,1665974.00
02/26/2017 04:00,2,0.000,ALERT,211.48,298.77,59.954,1488099603,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,855780.0,855780.0,27270,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099607,1665975.00
02/26/2017 04:00,2,0.000,ALERT,213.06,300.27,59.954,1488099603,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,615829.4,615829.4,27776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099608,1665976.00
02/26/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1488099603,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,618743.9,618743.9,27742,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099610,1665977.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.27,59.996,1488099603,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,613586.2,613586.2,27644,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099612,1665978.00
02/26/2017 04:00,2,0.000,ALERT,211.03,298.77,59.965,1488099603,"274151322000052","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,885101.3,885101.3,27040,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099614,1665979.00
02/26/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1488099603,"201051344000585","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,624208.2,624208.2,27805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099616,1665980.00
02/26/2017 04:00,2,0.000,ALERT,212.38,300.57,59.986,1488099603,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,617090.1,617090.1,27497,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099617,1665981.00
02/26/2017 04:00,2,0.000,ALERT,212.83,301.17,59.954,1488099603,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,608902.0,608902.0,27676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099619,1665982.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.27,59.965,1488099603,"201051344000955","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,624633.6,624633.6,27613,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099621,1665983.00
02/26/2017 04:00,2,0.000,ALERT,211.25,298.17,59.928,1488099603,"274151322000094","219011344069620",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,728291.3,728291.3,28018,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099623,1665984.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.87,59.959,1488099603,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,634442.8,634442.8,27585,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099625,1665985.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.87,59.959,1488099603,"201051344000890","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,621000.1,621000.1,27701,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099626,1665986.00
02/26/2017 04:00,2,0.000,ALERT,212.61,300.57,59.959,1488099603,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,622141.0,622141.0,27687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099628,1665987.00
02/26/2017 04:00,2,0.000,ALERT,212.61,299.97,59.954,1488099603,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,602031.8,602031.8,27928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099630,1665988.00
02/26/2017 04:00,2,0.000,ALERT,211.25,299.07,59.954,1488099603,"274151322000083","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,876542.1,876542.1,27096,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099632,1665989.00
02/26/2017 04:00,2,0.000,ALERT,211.93,298.77,59.970,1488099603,"274151322000076","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,934213.3,934213.3,27193,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099634,1665990.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.87,59.944,1488099603,"201051344000868","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,617209.2,617209.2,27770,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099635,1665991.00
02/26/2017 04:00,2,0.000,ALERT,211.25,299.97,59.944,1488099603,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,925315.8,925315.8,27309,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099637,1665992.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1488099603,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,575355.2,575355.2,27799,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099639,1665993.00
02/26/2017 04:00,2,0.000,ALERT,212.16,299.67,59.949,1488099603,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,621791.7,621791.7,27874,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099641,1665994.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.57,59.970,1488099603,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,627492.4,627492.4,27405,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099642,1665995.00
02/26/2017 04:00,2,0.000,ALERT,212.83,300.57,59.991,1488099603,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,627219.5,627219.5,27248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099644,1665996.00
02/26/2017 04:00,2,0.000,ALERT,212.61,300.27,59.981,1488099603,"201051344000685","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,622012.6,622012.6,27563,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099646,1665997.00
02/26/2017 04:00,2,0.000,ALERT,212.61,299.97,59.959,1488099603,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,619246.7,619246.7,27550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099648,1665998.00
02/26/2017 04:00,2,0.000,ALERT,212.61,300.57,60.007,1488099603,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,625910.9,625910.9,27410,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099650,1665999.00
02/26/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1488099603,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,616808.0,616808.0,27746,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099652,1666000.00
02/26/2017 04:00,2,0.000,ALERT,210.80,297.87,59.944,1488099603,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,840254.2,840254.2,27314,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099653,1666001.00
02/26/2017 04:00,2,0.000,ALERT,211.93,297.87,59.954,1488099603,"274151322000068","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,729149.4,729149.4,27911,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099655,1666002.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.27,59.959,1488099603,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,612205.9,612205.9,27797,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099657,1666003.00
02/26/2017 04:00,2,0.000,ALERT,211.93,300.87,60.007,1488099603,"201051344000594","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,629481.2,629481.2,27661,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099659,1666004.00
02/26/2017 04:00,2,0.000,ALERT,212.38,299.97,59.949,1488099603,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,620385.9,620385.9,27807,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099661,1666005.00
02/26/2017 04:00,2,0.000,ALERT,211.03,298.47,59.959,1488099603,"274151322000054","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,857501.5,857501.5,27222,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099663,1666006.00
02/26/2017 04:00,2,0.000,ALERT,212.38,299.97,59.965,1488099603,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,616011.2,616011.2,27815,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099664,1666007.00
02/26/2017 04:00,2,0.000,ALERT,212.38,300.27,59.986,1488099603,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,618057.5,618057.5,27652,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099666,1666008.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1488099603,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,635416.5,635416.5,27161,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099668,1666009.00
02/26/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1488099603,"201051344000648","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,625204.7,625204.7,27240,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099670,1666010.00
02/26/2017 04:00,2,0.000,ALERT,212.16,300.87,59.970,1488099603,"201051344000569","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,636994.0,636994.0,27140,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099672,1666011.00
02/26/2017 04:00,2,0.000,ALERT,212.38,300.57,59.965,1488099603,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,628345.1,628345.1,27340,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488099673,1666012.00
02/26/2017 04:00,2,0.000,ALERT,212.61,300.57,59.970,1488099603,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,616579.6,616579.6,27690,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099675,1666013.00
02/26/2017 04:00,2,0.000,ALERT,212.83,301.17,59.965,1488099603,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,628072.3,628072.3,27213,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099677,1666014.00
02/26/2017 04:00,2,0.000,ALERT,211.70,298.47,59.954,1488099603,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,829127.5,829127.5,27562,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488099679,1666015.00
02/26/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1488100504,"201051344000645","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,627353.9,627353.9,27254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100506,1666016.00
02/26/2017 04:15,2,0.000,ALERT,211.70,298.47,59.949,1488100504,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,855780.0,855780.0,27272,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100507,1666017.00
02/26/2017 04:15,2,0.000,ALERT,213.06,299.97,59.991,1488100504,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,615829.4,615829.4,27778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100509,1666018.00
02/26/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1488100504,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,618743.9,618743.9,27744,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100511,1666019.00
02/26/2017 04:15,2,0.000,ALERT,212.16,299.97,59.959,1488100504,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,613586.2,613586.2,27646,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100513,1666020.00
02/26/2017 04:15,2,0.000,ALERT,211.25,298.17,59.954,1488100504,"274151322000052","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,885101.3,885101.3,27042,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100515,1666021.00
02/26/2017 04:15,2,0.000,ALERT,212.38,300.27,59.954,1488100504,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,624208.2,624208.2,27807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100516,1666022.00
02/26/2017 04:15,2,0.000,ALERT,212.38,300.27,59.954,1488100504,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,617090.1,617090.1,27499,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100518,1666023.00
02/26/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1488100504,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,608902.0,608902.0,27678,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100520,1666024.00
02/26/2017 04:15,2,0.000,ALERT,211.93,299.97,59.959,1488100504,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,624633.6,624633.6,27615,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100522,1666025.00
02/26/2017 04:15,2,0.000,ALERT,211.48,298.17,59.949,1488100504,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,728291.3,728291.3,28020,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100524,1666026.00
