ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 04:15,2,0.000,ALERT,212.38,300.57,59.944,1488100504,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,634442.8,634442.8,27587,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100526,1666027.00
02/26/2017 04:15,2,0.000,ALERT,212.16,300.57,59.959,1488100504,"201051344000890","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,621000.1,621000.1,27703,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100527,1666028.00
02/26/2017 04:15,2,0.000,ALERT,212.38,299.97,59.959,1488100504,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,622141.0,622141.0,27689,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100529,1666029.00
02/26/2017 04:15,2,0.000,ALERT,212.61,299.67,59.954,1488100504,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,602031.8,602031.8,27930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100531,1666030.00
02/26/2017 04:15,2,0.000,ALERT,211.70,299.07,59.954,1488100504,"274151322000083","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,876542.1,876542.1,27098,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100533,1666031.00
02/26/2017 04:15,2,0.000,ALERT,212.16,298.47,59.959,1488100504,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,934213.3,934213.3,27195,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100535,1666032.00
02/26/2017 04:15,2,0.000,ALERT,212.38,300.87,59.959,1488100504,"201051344000868","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,617209.2,617209.2,27772,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100536,1666033.00
02/26/2017 04:15,2,0.000,ALERT,211.70,299.67,59.949,1488100504,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,925315.8,925315.8,27311,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100538,1666034.00
02/26/2017 04:15,2,0.000,ALERT,212.16,299.97,59.917,1488100504,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,575355.2,575355.2,27801,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100540,1666035.00
02/26/2017 04:15,2,0.000,ALERT,212.38,299.37,59.996,1488100504,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,621791.7,621791.7,27876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100542,1666036.00
02/26/2017 04:15,2,0.000,ALERT,212.38,300.27,59.949,1488100504,"201051344000458","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,627492.4,627492.4,27407,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100544,1666037.00
02/26/2017 04:15,2,0.000,ALERT,212.83,300.27,59.959,1488100504,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,627219.5,627219.5,27250,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100546,1666038.00
02/26/2017 04:15,2,0.000,ALERT,212.83,300.27,59.959,1488100504,"201051344000685","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,622012.6,622012.6,27565,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100547,1666039.00
02/26/2017 04:15,2,0.000,ALERT,212.61,299.67,59.954,1488100504,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,619246.7,619246.7,27552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100549,1666040.00
02/26/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1488100504,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,625910.9,625910.9,27412,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100551,1666041.00
02/26/2017 04:15,2,0.000,ALERT,212.61,299.67,59.959,1488100504,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,616808.0,616808.0,27748,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100553,1666042.00
02/26/2017 04:15,2,0.000,ALERT,211.25,298.47,59.959,1488100504,"274151322000088","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,840254.2,840254.2,27316,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100554,1666043.00
02/26/2017 04:15,2,0.000,ALERT,212.38,297.57,59.954,1488100504,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,729149.4,729149.4,27913,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100556,1666044.00
02/26/2017 04:15,2,0.000,ALERT,212.16,300.27,59.965,1488100504,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,612205.9,612205.9,27799,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100558,1666045.00
02/26/2017 04:15,2,0.000,ALERT,211.93,300.87,59.954,1488100504,"201051344000594","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,629481.2,629481.2,27663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100560,1666046.00
02/26/2017 04:15,2,0.000,ALERT,212.38,299.67,59.954,1488100504,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,620385.9,620385.9,27809,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100562,1666047.00
02/26/2017 04:15,2,0.000,ALERT,211.48,298.47,59.954,1488100504,"274151322000054","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,857501.5,857501.5,27224,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100563,1666048.00
02/26/2017 04:15,2,0.000,ALERT,212.61,299.97,59.949,1488100504,"201051344000867","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,616011.2,616011.2,27817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100565,1666049.00
02/26/2017 04:15,2,0.000,ALERT,212.38,299.97,59.959,1488100504,"201051344001093","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,618057.5,618057.5,27654,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100567,1666050.00
02/26/2017 04:15,2,0.000,ALERT,212.38,300.57,59.954,1488100504,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,635416.5,635416.5,27163,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488100569,1666051.00
02/26/2017 04:15,2,0.000,ALERT,212.61,299.37,59.965,1488100504,"201051344000648","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,625204.7,625204.7,27242,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100571,1666052.00
02/26/2017 04:15,2,0.000,ALERT,212.38,300.57,59.965,1488100504,"201051344000569","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,636994.0,636994.0,27142,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100572,1666053.00
02/26/2017 04:15,2,0.000,ALERT,212.38,300.57,59.965,1488100504,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,628345.1,628345.1,27342,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100574,1666054.00
02/26/2017 04:15,2,0.000,ALERT,212.61,300.27,59.959,1488100504,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,616579.6,616579.6,27692,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100576,1666055.00
02/26/2017 04:15,2,0.000,ALERT,213.06,300.87,59.996,1488100504,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,628072.3,628072.3,27215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100578,1666056.00
02/26/2017 04:15,2,0.000,ALERT,211.70,297.87,59.954,1488100504,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,829127.5,829127.5,27564,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488100580,1666057.00
02/26/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1488101404,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,627353.9,627353.9,27256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101406,1666058.00
02/26/2017 04:30,2,0.000,ALERT,211.48,298.17,59.981,1488101404,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,855780.0,855780.0,27274,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101407,1666059.00
02/26/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1488101404,"201051344000633","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,615829.4,615829.4,27780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101409,1666060.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.97,59.986,1488101404,"201051344000469","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,618743.9,618743.9,27746,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101411,1666061.00
02/26/2017 04:30,2,0.000,ALERT,211.93,299.97,59.991,1488101404,"201051344000646","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,613586.2,613586.2,27648,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101413,1666062.00
02/26/2017 04:30,2,0.000,ALERT,211.25,298.77,59.981,1488101404,"274151322000052","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,885101.3,885101.3,27044,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101415,1666063.00
02/26/2017 04:30,2,0.000,ALERT,212.16,300.27,59.970,1488101404,"201051344000585","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,624208.2,624208.2,27809,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101416,1666064.00
02/26/2017 04:30,2,0.000,ALERT,211.93,300.27,59.986,1488101404,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,617090.1,617090.1,27501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101418,1666065.00
02/26/2017 04:30,2,0.000,ALERT,212.61,300.87,59.981,1488101404,"201051344000582","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,608902.0,608902.0,27680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101420,1666066.00
02/26/2017 04:30,2,0.000,ALERT,211.70,299.67,59.965,1488101404,"201051344000955","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,624633.6,624633.6,27617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101422,1666067.00
02/26/2017 04:30,2,0.000,ALERT,211.25,298.17,59.965,1488101404,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,728291.3,728291.3,28022,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101424,1666068.00
02/26/2017 04:30,2,0.000,ALERT,211.93,300.57,59.970,1488101404,"201051344000579","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,634442.8,634442.8,27589,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101425,1666069.00
02/26/2017 04:30,2,0.000,ALERT,211.93,300.27,59.959,1488101404,"201051344000890","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,621000.1,621000.1,27705,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101427,1666070.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.97,59.965,1488101404,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,622141.0,622141.0,27691,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101429,1666071.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.37,59.933,1488101404,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,602031.8,602031.8,27932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101431,1666072.00
02/26/2017 04:30,2,0.000,ALERT,211.70,299.07,59.975,1488101404,"274151322000083","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,876542.1,876542.1,27100,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101433,1666073.00
02/26/2017 04:30,2,0.000,ALERT,211.93,298.77,59.949,1488101404,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,934213.3,934213.3,27197,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101434,1666074.00
02/26/2017 04:30,2,0.000,ALERT,211.93,300.57,59.954,1488101404,"201051344000868","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,617209.2,617209.2,27774,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101436,1666075.00
02/26/2017 04:30,2,0.000,ALERT,211.48,299.37,59.970,1488101404,"274151322000095","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,925315.8,925315.8,27313,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101438,1666076.00
02/26/2017 04:30,2,0.000,ALERT,211.70,299.67,59.959,1488101404,"201051344000988","219011344069620",0.00,-2.00,0,295.16,301.77,0.0,0.0,0.000,575355.2,575355.2,27803,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101440,1666077.00
02/26/2017 04:30,2,0.000,ALERT,211.70,299.07,59.965,1488101404,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,621791.7,621791.7,27878,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101442,1666078.00
02/26/2017 04:30,2,0.000,ALERT,211.93,299.97,59.954,1488101404,"201051344000458","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,627492.4,627492.4,27409,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101444,1666079.00
02/26/2017 04:30,2,0.000,ALERT,212.38,299.67,59.959,1488101404,"201051344000853","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,627219.5,627219.5,27252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101445,1666080.00
02/26/2017 04:30,2,0.000,ALERT,212.38,299.97,59.965,1488101404,"201051344000685","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,622012.6,622012.6,27567,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101447,1666081.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.37,59.996,1488101404,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,619246.7,619246.7,27554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101449,1666082.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.97,59.954,1488101404,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,625910.9,625910.9,27414,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101451,1666083.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.07,59.970,1488101404,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,616808.0,616808.0,27750,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101453,1666084.00
02/26/2017 04:30,2,0.000,ALERT,211.03,297.87,59.970,1488101404,"274151322000088","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,840254.2,840254.2,27318,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101454,1666085.00
02/26/2017 04:30,2,0.000,ALERT,211.93,298.17,59.965,1488101404,"274151322000068","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,729149.4,729149.4,27915,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101456,1666086.00
02/26/2017 04:30,2,0.000,ALERT,211.70,299.67,59.965,1488101404,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,612205.9,612205.9,27801,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101458,1666087.00
02/26/2017 04:30,2,0.000,ALERT,211.48,300.27,59.965,1488101404,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,629481.2,629481.2,27665,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101460,1666088.00
02/26/2017 04:30,2,0.000,ALERT,211.93,299.37,59.959,1488101404,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,620385.9,620385.9,27811,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101462,1666089.00
02/26/2017 04:30,2,0.000,ALERT,211.25,298.77,59.959,1488101404,"274151322000054","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,857501.5,857501.5,27226,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101463,1666090.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.37,59.965,1488101404,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,616011.2,616011.2,27819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101465,1666091.00
02/26/2017 04:30,2,0.000,ALERT,211.93,299.67,59.959,1488101404,"201051344001093","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,618057.5,618057.5,27656,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101467,1666092.00
02/26/2017 04:30,2,0.000,ALERT,211.93,299.97,59.965,1488101404,"201051344000900","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,635416.5,635416.5,27165,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101469,1666093.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.07,59.928,1488101404,"201051344000648","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,625204.7,625204.7,27244,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101471,1666094.00
02/26/2017 04:30,2,0.000,ALERT,211.93,300.27,59.965,1488101404,"201051344000569","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,636994.0,636994.0,27144,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488101472,1666095.00
02/26/2017 04:30,2,0.000,ALERT,211.93,299.97,59.970,1488101404,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,628345.1,628345.1,27344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101474,1666096.00
02/26/2017 04:30,2,0.000,ALERT,212.16,299.67,59.970,1488101404,"201051344001158","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,616579.6,616579.6,27694,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101476,1666097.00
02/26/2017 04:30,2,0.000,ALERT,212.38,300.57,59.970,1488101404,"201051344000576","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,628072.3,628072.3,27217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101478,1666098.00
02/26/2017 04:30,2,0.000,ALERT,211.48,297.57,59.938,1488101404,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,829127.5,829127.5,27566,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488101480,1666099.00
02/26/2017 04:45,2,0.000,ALERT,212.61,300.27,60.028,1488102303,"201051344000645","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,627353.9,627353.9,27258,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102305,1666100.00
02/26/2017 04:45,2,0.000,ALERT,211.48,298.77,59.991,1488102303,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,855780.0,855780.0,27276,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102307,1666101.00
02/26/2017 04:45,2,0.000,ALERT,212.83,300.27,59.996,1488102303,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,615829.4,615829.4,27782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102308,1666102.00
02/26/2017 04:45,2,0.000,ALERT,212.38,300.57,59.981,1488102303,"201051344000469","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,618743.9,618743.9,27748,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102310,1666103.00
02/26/2017 04:45,2,0.000,ALERT,212.16,300.27,59.996,1488102303,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,613586.2,613586.2,27650,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102312,1666104.00
02/26/2017 04:45,2,0.000,ALERT,211.03,298.17,59.986,1488102303,"274151322000052","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,885101.3,885101.3,27046,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488102314,1666105.00
02/26/2017 04:45,2,0.000,ALERT,212.38,300.57,60.012,1488102303,"201051344000585","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,624208.2,624208.2,27811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102315,1666106.00
02/26/2017 04:45,2,0.000,ALERT,212.16,300.87,59.996,1488102303,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,617090.1,617090.1,27503,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102317,1666107.00
02/26/2017 04:45,2,0.000,ALERT,212.61,301.17,59.996,1488102303,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,608902.0,608902.0,27682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102319,1666108.00
02/26/2017 04:45,2,0.000,ALERT,211.93,300.27,60.034,1488102303,"201051344000955","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,624633.6,624633.6,27619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102321,1666109.00
02/26/2017 04:45,2,0.000,ALERT,211.25,298.47,59.991,1488102303,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,728291.3,728291.3,28024,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488102323,1666110.00
02/26/2017 04:45,2,0.000,ALERT,212.16,300.87,59.975,1488102303,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,634442.8,634442.8,27591,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102324,1666111.00
02/26/2017 04:45,2,0.000,ALERT,212.16,300.87,59.996,1488102303,"201051344000890","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,621000.1,621000.1,27707,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102326,1666112.00
02/26/2017 04:45,2,0.000,ALERT,212.38,300.57,60.034,1488102303,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,622141.0,622141.0,27693,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102328,1666113.00
02/26/2017 04:45,2,0.000,ALERT,212.61,299.97,60.012,1488102303,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,602031.8,602031.8,27934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102330,1666114.00
02/26/2017 04:45,2,0.000,ALERT,211.48,299.07,59.981,1488102303,"274151322000083","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,876542.1,876542.1,27102,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102332,1666115.00
02/26/2017 04:45,2,0.000,ALERT,211.93,299.07,59.991,1488102303,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,934213.3,934213.3,27199,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102333,1666116.00
02/26/2017 04:45,2,0.000,ALERT,212.16,301.17,59.996,1488102303,"201051344000868","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,617209.2,617209.2,27776,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102335,1666117.00
02/26/2017 04:45,2,0.000,ALERT,211.48,300.27,59.996,1488102303,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,925315.8,925315.8,27315,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102337,1666118.00
02/26/2017 04:45,2,0.000,ALERT,211.93,300.57,59.996,1488102303,"201051344000988","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,575355.2,575355.2,27805,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102339,1666119.00
02/26/2017 04:45,2,0.000,ALERT,212.16,299.67,59.991,1488102303,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,621791.7,621791.7,27880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488102341,1666120.00
02/26/2017 04:45,2,0.000,ALERT,212.16,300.87,59.996,1488102303,"201051344000458","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,627492.4,627492.4,27411,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102342,1666121.00
02/26/2017 04:45,2,0.000,ALERT,212.83,300.57,59.996,1488102303,"201051344000853","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,627219.5,627219.5,27254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102344,1666122.00
02/26/2017 04:45,2,0.000,ALERT,212.61,300.57,59.991,1488102303,"201051344000685","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,622012.6,622012.6,27569,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488102346,1666123.00
02/26/2017 04:45,2,0.000,ALERT,212.61,300.27,59.991,1488102303,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,619246.7,619246.7,27556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102348,1666124.00
02/26/2017 04:45,2,0.000,ALERT,212.61,300.57,59.996,1488102303,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,625910.9,625910.9,27416,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102350,1666125.00
02/26/2017 04:45,2,0.000,ALERT,212.38,299.67,60.002,1488102303,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,616808.0,616808.0,27752,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488102351,1666126.00
02/26/2017 04:45,2,0.000,ALERT,211.03,298.47,59.991,1488102303,"274151322000088","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,840254.2,840254.2,27320,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102353,1666127.00
02/26/2017 04:45,2,0.000,ALERT,211.93,298.17,59.949,1488102303,"274151322000068","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,729149.4,729149.4,27917,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102355,1666128.00
02/26/2017 04:45,2,0.000,ALERT,211.93,300.27,60.002,1488102303,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,612205.9,612205.9,27803,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102357,1666129.00
02/26/2017 04:45,2,0.000,ALERT,211.93,301.47,59.996,1488102303,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,629481.2,629481.2,27667,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488102359,1666130.00
02/26/2017 04:45,2,0.000,ALERT,212.38,300.27,59.991,1488102303,"201051344001203","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,620385.9,620385.9,27813,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488102361,1666131.00
02/26/2017 04:45,2,0.000,ALERT,211.25,298.77,59.991,1488102303,"274151322000054","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,857501.5,857501.5,27228,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102362,1666132.00
02/26/2017 04:45,2,0.000,ALERT,212.61,300.27,59.949,1488102303,"201051344000867","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,616011.2,616011.2,27821,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102364,1666133.00
02/26/2017 04:45,2,0.000,ALERT,212.16,300.57,59.986,1488102303,"201051344001093","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,618057.5,618057.5,27658,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102366,1666134.00
02/26/2017 04:45,2,0.000,ALERT,212.16,300.57,59.986,1488102303,"201051344000900","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,635416.5,635416.5,27167,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102368,1666135.00
02/26/2017 04:45,2,0.000,ALERT,212.38,299.97,59.991,1488102303,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,625204.7,625204.7,27246,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102370,1666136.00
02/26/2017 04:45,2,0.000,ALERT,212.16,301.17,59.986,1488102303,"201051344000569","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,636994.0,636994.0,27146,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102371,1666137.00
02/26/2017 04:45,2,0.000,ALERT,212.38,300.87,59.991,1488102303,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,628345.1,628345.1,27346,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488102373,1666138.00
02/26/2017 04:45,2,0.000,ALERT,212.38,300.57,59.986,1488102303,"201051344001158","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,616579.6,616579.6,27696,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102375,1666139.00
02/26/2017 04:45,2,0.000,ALERT,212.61,301.17,59.991,1488102303,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,628072.3,628072.3,27219,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102377,1666140.00
02/26/2017 04:45,2,0.000,ALERT,211.48,297.87,59.981,1488102303,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,829127.5,829127.5,27568,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488102379,1666141.00
02/26/2017 05:00,2,0.000,ALERT,212.83,300.27,59.991,1488103204,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,627353.9,627353.9,27260,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103206,1666142.00
02/26/2017 05:00,2,0.000,ALERT,211.48,298.17,59.996,1488103204,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,855780.0,855780.0,27278,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103207,1666143.00
02/26/2017 05:00,2,0.000,ALERT,213.06,300.27,59.996,1488103204,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,615829.4,615829.4,27784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103209,1666144.00
02/26/2017 05:00,2,0.000,ALERT,212.38,300.57,60.034,1488103204,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,618743.9,618743.9,27750,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103211,1666145.00
02/26/2017 05:00,2,0.000,ALERT,212.16,300.57,60.039,1488103204,"201051344000646","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,613586.2,613586.2,27652,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103213,1666146.00
02/26/2017 05:00,2,0.000,ALERT,211.03,299.07,60.002,1488103204,"274151322000052","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,885101.3,885101.3,27048,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103215,1666147.00
02/26/2017 05:00,2,0.000,ALERT,212.38,300.57,59.986,1488103204,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,624208.2,624208.2,27813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103217,1666148.00
02/26/2017 05:00,2,0.000,ALERT,212.38,300.87,59.996,1488103204,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,617090.1,617090.1,27505,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103218,1666149.00
02/26/2017 05:00,2,0.000,ALERT,212.83,301.47,59.954,1488103204,"201051344000582","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,608902.0,608902.0,27684,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103220,1666150.00
02/26/2017 05:00,2,0.000,ALERT,211.93,300.27,59.991,1488103204,"201051344000955","219011344069620",0.00,-2.50,0,298.77,301.77,0.0,0.0,0.000,624633.6,624633.6,27621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103222,1666151.00
02/26/2017 05:00,2,0.000,ALERT,211.48,298.17,60.002,1488103204,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,728291.3,728291.3,28026,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103224,1666152.00
02/26/2017 05:00,2,0.000,ALERT,212.38,301.17,60.012,1488103204,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,634442.8,634442.8,27593,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103226,1666153.00
02/26/2017 05:00,2,0.000,ALERT,212.16,300.87,59.991,1488103204,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,621000.1,621000.1,27709,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103227,1666154.00
02/26/2017 05:00,2,0.000,ALERT,212.38,300.57,59.991,1488103204,"201051344000438","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,622141.0,622141.0,27695,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103229,1666155.00
02/26/2017 05:00,2,0.000,ALERT,212.61,299.97,59.991,1488103204,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,602031.8,602031.8,27936,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103231,1666156.00
02/26/2017 05:00,2,0.000,ALERT,211.48,299.07,60.012,1488103204,"274151322000083","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,876542.1,876542.1,27104,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103233,1666157.00
02/26/2017 05:00,2,0.000,ALERT,212.16,299.37,59.991,1488103204,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,934213.3,934213.3,27201,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103234,1666158.00
02/26/2017 05:00,2,0.000,ALERT,212.38,301.47,59.996,1488103204,"201051344000868","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,617209.2,617209.2,27778,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103236,1666159.00
02/26/2017 05:00,2,0.000,ALERT,211.25,299.97,59.991,1488103204,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,925315.8,925315.8,27317,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103238,1666160.00
02/26/2017 05:00,2,0.000,ALERT,212.16,300.57,59.954,1488103204,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,575355.2,575355.2,27807,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103240,1666161.00
02/26/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1488103204,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,621791.7,621791.7,27882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103242,1666162.00
02/26/2017 05:00,2,0.000,ALERT,212.16,300.87,60.007,1488103204,"201051344000458","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,627492.4,627492.4,27413,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103244,1666163.00
02/26/2017 05:00,2,0.000,ALERT,213.06,300.87,60.002,1488103204,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,627219.5,627219.5,27256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103245,1666164.00
02/26/2017 05:00,2,0.000,ALERT,212.61,300.57,59.991,1488103204,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,622012.6,622012.6,27571,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103247,1666165.00
02/26/2017 05:00,2,0.000,ALERT,212.61,299.97,59.944,1488103204,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,619246.7,619246.7,27558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103249,1666166.00
02/26/2017 05:00,2,0.000,ALERT,212.61,300.87,59.996,1488103204,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,625910.9,625910.9,27418,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103251,1666167.00
02/26/2017 05:00,2,0.000,ALERT,212.38,299.67,59.986,1488103204,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,616808.0,616808.0,27754,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103253,1666168.00
02/26/2017 05:00,2,0.000,ALERT,211.03,298.17,60.007,1488103204,"274151322000088","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,840254.2,840254.2,27322,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103255,1666169.00
02/26/2017 05:00,2,0.000,ALERT,212.16,298.47,60.002,1488103204,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,729149.4,729149.4,27919,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103256,1666170.00
02/26/2017 05:00,2,0.000,ALERT,211.93,300.27,59.991,1488103204,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,612205.9,612205.9,27805,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103258,1666171.00
