ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 05:00,2,0.000,ALERT,211.93,301.47,59.991,1488103204,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,629481.2,629481.2,27669,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103260,1666172.00
02/26/2017 05:00,2,0.000,ALERT,212.38,299.97,59.981,1488103204,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,620385.9,620385.9,27815,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103262,1666173.00
02/26/2017 05:00,2,0.000,ALERT,211.03,299.07,59.970,1488103204,"274151322000054","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,857501.5,857501.5,27230,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103263,1666174.00
02/26/2017 05:00,2,0.000,ALERT,212.61,300.27,60.002,1488103204,"201051344000867","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,616011.2,616011.2,27823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488103265,1666175.00
02/26/2017 05:00,2,0.000,ALERT,212.38,300.57,59.991,1488103204,"201051344001093","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,618057.5,618057.5,27660,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103267,1666176.00
02/26/2017 05:00,2,0.000,ALERT,212.16,300.57,59.975,1488103204,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,635416.5,635416.5,27169,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103269,1666177.00
02/26/2017 05:00,2,0.000,ALERT,212.38,299.67,59.944,1488103204,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,625204.7,625204.7,27248,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103271,1666178.00
02/26/2017 05:00,2,0.000,ALERT,212.38,301.17,59.975,1488103204,"201051344000569","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,636994.0,636994.0,27148,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103272,1666179.00
02/26/2017 05:00,2,0.000,ALERT,212.16,300.57,59.986,1488103204,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,628345.1,628345.1,27348,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103274,1666180.00
02/26/2017 05:00,2,0.000,ALERT,212.38,300.27,59.991,1488103204,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,616579.6,616579.6,27698,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103276,1666181.00
02/26/2017 05:00,2,0.000,ALERT,212.83,301.17,59.991,1488103204,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,628072.3,628072.3,27221,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103278,1666182.00
02/26/2017 05:00,2,0.000,ALERT,211.25,298.17,59.970,1488103204,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,829127.5,829127.5,27570,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488103280,1666183.00
02/26/2017 05:15,2,0.000,ALERT,213.06,300.87,59.975,1488104104,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,627353.9,627353.9,27262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104106,1666184.00
02/26/2017 05:15,2,0.000,ALERT,211.48,298.77,59.986,1488104104,"274151322000085","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,855780.0,855780.0,27280,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104108,1666185.00
02/26/2017 05:15,2,0.000,ALERT,213.06,300.57,60.002,1488104104,"201051344000633","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,615829.4,615829.4,27786,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104109,1666186.00
02/26/2017 05:15,2,0.000,ALERT,212.61,300.87,59.996,1488104104,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,618743.9,618743.9,27752,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104111,1666187.00
02/26/2017 05:15,2,0.000,ALERT,212.16,299.97,59.991,1488104104,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,613586.2,613586.2,27654,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104113,1666188.00
02/26/2017 05:15,2,0.000,ALERT,211.25,299.37,59.991,1488104104,"274151322000052","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,885101.3,885101.3,27050,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104115,1666189.00
02/26/2017 05:15,2,0.000,ALERT,212.38,300.57,59.975,1488104104,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,624208.2,624208.2,27815,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104117,1666190.00
02/26/2017 05:15,2,0.000,ALERT,212.38,300.57,59.996,1488104104,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,617090.1,617090.1,27507,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104119,1666191.00
02/26/2017 05:15,2,0.000,ALERT,212.83,301.17,59.996,1488104104,"201051344000582","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,608902.0,608902.0,27686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104120,1666192.00
02/26/2017 05:15,2,0.000,ALERT,211.93,300.27,59.991,1488104104,"201051344000955","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,624633.6,624633.6,27623,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104122,1666193.00
02/26/2017 05:15,2,0.000,ALERT,211.48,298.17,59.991,1488104104,"274151322000094","219011344069620",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,728291.3,728291.3,28028,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104124,1666194.00
02/26/2017 05:15,2,0.000,ALERT,212.61,301.47,59.996,1488104104,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,634442.8,634442.8,27595,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104126,1666195.00
02/26/2017 05:15,2,0.000,ALERT,212.16,300.57,59.986,1488104104,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,621000.1,621000.1,27711,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104127,1666196.00
02/26/2017 05:15,2,0.000,ALERT,212.38,300.27,59.991,1488104104,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,622141.0,622141.0,27697,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104129,1666197.00
02/26/2017 05:15,2,0.000,ALERT,212.61,299.67,59.991,1488104104,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,602031.8,602031.8,27938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104131,1666198.00
02/26/2017 05:15,2,0.000,ALERT,211.48,299.07,59.981,1488104104,"274151322000083","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,876542.1,876542.1,27106,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104133,1666199.00
02/26/2017 05:15,2,0.000,ALERT,212.16,299.07,59.986,1488104104,"274151322000076","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,934213.3,934213.3,27203,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104135,1666200.00
02/26/2017 05:15,2,0.000,ALERT,212.38,301.47,59.970,1488104104,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,617209.2,617209.2,27780,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104136,1666201.00
02/26/2017 05:15,2,0.000,ALERT,211.48,300.27,60.007,1488104104,"274151322000095","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,925315.8,925315.8,27319,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104138,1666202.00
02/26/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1488104104,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,575355.2,575355.2,27809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104140,1666203.00
02/26/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1488104104,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,621791.7,621791.7,27884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104142,1666204.00
02/26/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1488104104,"201051344000458","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,627492.4,627492.4,27415,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104144,1666205.00
02/26/2017 05:15,2,0.000,ALERT,213.06,300.57,59.970,1488104104,"201051344000853","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,627219.5,627219.5,27258,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104146,1666206.00
02/26/2017 05:15,2,0.000,ALERT,212.61,300.27,60.002,1488104104,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,622012.6,622012.6,27573,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104147,1666207.00
02/26/2017 05:15,2,0.000,ALERT,212.38,299.67,59.991,1488104104,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,619246.7,619246.7,27560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104149,1666208.00
02/26/2017 05:15,2,0.000,ALERT,212.61,300.27,59.975,1488104104,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,625910.9,625910.9,27420,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104151,1666209.00
02/26/2017 05:15,2,0.000,ALERT,212.38,299.37,59.938,1488104104,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,616808.0,616808.0,27756,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104153,1666210.00
02/26/2017 05:15,2,0.000,ALERT,211.03,298.17,59.933,1488104104,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,840254.2,840254.2,27324,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104155,1666211.00
02/26/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1488104104,"274151322000068","219011344069620",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,729149.4,729149.4,27921,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104156,1666212.00
02/26/2017 05:15,2,0.000,ALERT,211.93,299.97,59.975,1488104104,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,612205.9,612205.9,27807,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104158,1666213.00
02/26/2017 05:15,2,0.000,ALERT,212.16,301.17,59.949,1488104104,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,629481.2,629481.2,27671,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104160,1666214.00
02/26/2017 05:15,2,0.000,ALERT,212.38,299.67,60.012,1488104104,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,620385.9,620385.9,27817,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104162,1666215.00
02/26/2017 05:15,2,0.000,ALERT,211.25,298.47,59.975,1488104104,"274151322000054","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,857501.5,857501.5,27232,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104164,1666216.00
02/26/2017 05:15,2,0.000,ALERT,212.61,299.97,59.981,1488104104,"201051344000867","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,616011.2,616011.2,27825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104165,1666217.00
02/26/2017 05:15,2,0.000,ALERT,212.16,299.97,59.975,1488104104,"201051344001093","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,618057.5,618057.5,27662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104167,1666218.00
02/26/2017 05:15,2,0.000,ALERT,212.38,300.57,59.981,1488104104,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,635416.5,635416.5,27171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104169,1666219.00
02/26/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1488104104,"201051344000648","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,625204.7,625204.7,27250,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104171,1666220.00
02/26/2017 05:15,2,0.000,ALERT,212.38,300.87,59.975,1488104104,"201051344000569","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,636994.0,636994.0,27150,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104172,1666221.00
02/26/2017 05:15,2,0.000,ALERT,212.16,300.57,59.981,1488104104,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,628345.1,628345.1,27350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104174,1666222.00
02/26/2017 05:15,2,0.000,ALERT,212.61,300.57,59.938,1488104104,"201051344001158","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,616579.6,616579.6,27700,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488104176,1666223.00
02/26/2017 05:15,2,0.000,ALERT,212.83,300.87,59.981,1488104104,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,628072.3,628072.3,27223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104178,1666224.00
02/26/2017 05:15,2,0.000,ALERT,211.25,297.87,59.949,1488104104,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,829127.5,829127.5,27572,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488104180,1666225.00
02/26/2017 05:30,2,0.000,ALERT,212.61,299.67,59.970,1488105004,"201051344000645","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,627353.9,627353.9,27264,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105006,1666226.00
02/26/2017 05:30,2,0.000,ALERT,211.25,297.87,59.959,1488105004,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,855780.0,855780.0,27282,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105007,1666227.00
02/26/2017 05:30,2,0.000,ALERT,212.61,299.67,59.965,1488105004,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,615829.4,615829.4,27788,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105009,1666228.00
02/26/2017 05:30,2,0.000,ALERT,212.16,299.97,59.959,1488105004,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,618743.9,618743.9,27754,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105011,1666229.00
02/26/2017 05:30,2,0.000,ALERT,211.93,300.27,59.996,1488105004,"201051344000646","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,613586.2,613586.2,27656,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105013,1666230.00
02/26/2017 05:30,2,0.000,ALERT,210.80,297.87,59.954,1488105004,"274151322000052","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,885101.3,885101.3,27052,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105015,1666231.00
02/26/2017 05:30,2,0.000,ALERT,212.38,300.27,59.986,1488105004,"201051344000585","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,624208.2,624208.2,27817,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105017,1666232.00
02/26/2017 05:30,2,0.000,ALERT,212.16,300.57,59.959,1488105004,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,617090.1,617090.1,27509,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105018,1666233.00
02/26/2017 05:30,2,0.000,ALERT,212.61,301.17,59.965,1488105004,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,608902.0,608902.0,27688,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105020,1666234.00
02/26/2017 05:30,2,0.000,ALERT,211.93,300.27,59.928,1488105004,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,624633.6,624633.6,27625,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105022,1666235.00
02/26/2017 05:30,2,0.000,ALERT,211.25,297.26,59.965,1488105004,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,728291.3,728291.3,28030,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105024,1666236.00
02/26/2017 05:30,2,0.000,ALERT,212.16,300.57,59.965,1488105004,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,634442.8,634442.8,27597,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105025,1666237.00
02/26/2017 05:30,2,0.000,ALERT,211.93,300.27,59.970,1488105004,"201051344000890","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,621000.1,621000.1,27713,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105027,1666238.00
02/26/2017 05:30,2,0.000,ALERT,212.16,299.97,59.981,1488105004,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,622141.0,622141.0,27699,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105029,1666239.00
02/26/2017 05:30,2,0.000,ALERT,212.38,299.37,59.965,1488105004,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,602031.8,602031.8,27940,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105031,1666240.00
02/26/2017 05:30,2,0.000,ALERT,211.25,298.47,59.975,1488105004,"274151322000083","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,876542.1,876542.1,27108,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105033,1666241.00
02/26/2017 05:30,2,0.000,ALERT,211.70,298.17,59.959,1488105004,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,934213.3,934213.3,27205,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105035,1666242.00
02/26/2017 05:30,2,0.000,ALERT,212.16,300.57,59.975,1488105004,"201051344000868","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,617209.2,617209.2,27782,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105036,1666243.00
02/26/2017 05:30,2,0.000,ALERT,211.25,299.07,59.965,1488105004,"274151322000095","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,925315.8,925315.8,27321,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105038,1666244.00
02/26/2017 05:30,2,0.000,ALERT,211.93,299.37,59.970,1488105004,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,575355.2,575355.2,27811,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105040,1666245.00
02/26/2017 05:30,2,0.000,ALERT,211.93,299.07,59.954,1488105004,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,621791.7,621791.7,27886,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105042,1666246.00
02/26/2017 05:30,2,0.000,ALERT,212.16,299.97,60.002,1488105004,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,627492.4,627492.4,27417,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105043,1666247.00
02/26/2017 05:30,2,0.000,ALERT,212.61,299.67,59.965,1488105004,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,627219.5,627219.5,27260,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105045,1666248.00
02/26/2017 05:30,2,0.000,ALERT,212.38,299.97,59.965,1488105004,"201051344000685","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,622012.6,622012.6,27575,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105047,1666249.00
02/26/2017 05:30,2,0.000,ALERT,212.38,299.67,59.965,1488105004,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,619246.7,619246.7,27562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105049,1666250.00
02/26/2017 05:30,2,0.000,ALERT,212.38,299.97,59.970,1488105004,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,625910.9,625910.9,27422,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105051,1666251.00
02/26/2017 05:30,2,0.000,ALERT,212.16,299.07,59.965,1488105004,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,616808.0,616808.0,27758,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105053,1666252.00
02/26/2017 05:30,2,0.000,ALERT,210.80,297.87,59.959,1488105004,"274151322000088","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,840254.2,840254.2,27326,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105054,1666253.00
02/26/2017 05:30,2,0.000,ALERT,211.93,297.26,59.975,1488105004,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,729149.4,729149.4,27923,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105056,1666254.00
02/26/2017 05:30,2,0.000,ALERT,211.93,299.97,59.975,1488105004,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,612205.9,612205.9,27809,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105058,1666255.00
02/26/2017 05:30,2,0.000,ALERT,211.70,300.57,59.944,1488105004,"201051344000594","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,629481.2,629481.2,27673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105060,1666256.00
02/26/2017 05:30,2,0.000,ALERT,212.16,299.67,59.970,1488105004,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,620385.9,620385.9,27819,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105062,1666257.00
02/26/2017 05:30,2,0.000,ALERT,210.80,297.87,59.949,1488105004,"274151322000054","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,857501.5,857501.5,27234,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105064,1666258.00
02/26/2017 05:30,2,0.000,ALERT,212.16,299.37,59.981,1488105004,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,616011.2,616011.2,27827,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105066,1666259.00
02/26/2017 05:30,2,0.000,ALERT,211.93,299.67,59.975,1488105004,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,618057.5,618057.5,27664,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105067,1666260.00
02/26/2017 05:30,2,0.000,ALERT,211.70,299.67,59.970,1488105004,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,635416.5,635416.5,27173,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105069,1666261.00
02/26/2017 05:30,2,0.000,ALERT,212.16,299.07,59.970,1488105004,"201051344000648","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,625204.7,625204.7,27252,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105071,1666262.00
02/26/2017 05:30,2,0.000,ALERT,212.16,300.27,59.970,1488105004,"201051344000569","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,636994.0,636994.0,27152,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105073,1666263.00
02/26/2017 05:30,2,0.000,ALERT,211.93,299.67,59.959,1488105004,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,628345.1,628345.1,27352,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105075,1666264.00
02/26/2017 05:30,2,0.000,ALERT,212.16,299.67,59.922,1488105004,"201051344001158","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,616579.6,616579.6,27702,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105076,1666265.00
02/26/2017 05:30,2,0.000,ALERT,212.61,300.27,59.981,1488105004,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,628072.3,628072.3,27225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105078,1666266.00
02/26/2017 05:30,2,0.000,ALERT,211.03,296.66,59.954,1488105004,"274151322000087","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,829127.5,829127.5,27574,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105080,1666267.00
02/26/2017 05:45,2,0.000,ALERT,212.38,299.37,59.954,1488105903,"201051344000645","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,627353.9,627353.9,27266,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105905,1666268.00
02/26/2017 05:45,2,0.000,ALERT,211.25,297.57,59.944,1488105903,"274151322000085","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,855780.0,855780.0,27284,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105907,1666269.00
02/26/2017 05:45,2,0.000,ALERT,212.61,299.37,59.981,1488105903,"201051344000633","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,615829.4,615829.4,27790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105909,1666270.00
02/26/2017 05:45,2,0.000,ALERT,212.16,299.37,59.986,1488105903,"201051344000469","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,618743.9,618743.9,27756,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105911,1666271.00
02/26/2017 05:45,2,0.000,ALERT,211.93,299.67,59.986,1488105903,"201051344000646","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,613586.2,613586.2,27658,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105913,1666272.00
02/26/2017 05:45,2,0.000,ALERT,211.03,297.57,60.012,1488105903,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,885101.3,885101.3,27054,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105914,1666273.00
02/26/2017 05:45,2,0.000,ALERT,212.16,299.67,59.975,1488105903,"201051344000585","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,624208.2,624208.2,27819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105916,1666274.00
02/26/2017 05:45,2,0.000,ALERT,211.93,299.97,59.981,1488105903,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,617090.1,617090.1,27511,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105918,1666275.00
02/26/2017 05:45,2,0.000,ALERT,212.61,300.57,59.928,1488105903,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,608902.0,608902.0,27690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105920,1666276.00
02/26/2017 05:45,2,0.000,ALERT,211.70,299.37,59.975,1488105903,"201051344000955","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,624633.6,624633.6,27627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105922,1666277.00
02/26/2017 05:45,2,0.000,ALERT,211.25,297.57,59.959,1488105903,"274151322000094","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,728291.3,728291.3,28032,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105923,1666278.00
02/26/2017 05:45,2,0.000,ALERT,212.16,299.97,59.970,1488105903,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,634442.8,634442.8,27599,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105925,1666279.00
02/26/2017 05:45,2,0.000,ALERT,211.93,299.97,59.970,1488105903,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,621000.1,621000.1,27715,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105927,1666280.00
02/26/2017 05:45,2,0.000,ALERT,212.38,299.67,59.949,1488105903,"201051344000438","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,622141.0,622141.0,27701,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105929,1666281.00
02/26/2017 05:45,2,0.000,ALERT,212.38,299.37,59.981,1488105903,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,602031.8,602031.8,27942,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105931,1666282.00
02/26/2017 05:45,2,0.000,ALERT,211.25,298.77,59.970,1488105903,"274151322000083","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,876542.1,876542.1,27110,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105932,1666283.00
02/26/2017 05:45,2,0.000,ALERT,211.70,297.87,59.944,1488105903,"274151322000076","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,934213.3,934213.3,27207,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105935,1666284.00
02/26/2017 05:45,2,0.000,ALERT,211.93,300.27,59.975,1488105903,"201051344000868","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,617209.2,617209.2,27784,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105936,1666285.00
02/26/2017 05:45,2,0.000,ALERT,211.25,299.37,59.981,1488105903,"274151322000095","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,925315.8,925315.8,27323,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105938,1666286.00
02/26/2017 05:45,2,0.000,ALERT,211.93,299.37,60.007,1488105903,"201051344000988","219011344069620",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,575355.2,575355.2,27813,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105940,1666287.00
02/26/2017 05:45,2,0.000,ALERT,211.93,298.77,59.986,1488105903,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,621791.7,621791.7,27888,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105942,1666288.00
02/26/2017 05:45,2,0.000,ALERT,211.93,299.67,60.002,1488105903,"201051344000458","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,627492.4,627492.4,27419,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105944,1666289.00
02/26/2017 05:45,2,0.000,ALERT,212.61,299.37,59.959,1488105903,"201051344000853","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,627219.5,627219.5,27262,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105945,1666290.00
02/26/2017 05:45,2,0.000,ALERT,212.38,299.67,60.002,1488105903,"201051344000685","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,622012.6,622012.6,27577,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105947,1666291.00
02/26/2017 05:45,2,0.000,ALERT,212.38,299.67,60.007,1488105903,"201051344000917","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,619246.7,619246.7,27564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105949,1666292.00
02/26/2017 05:45,2,0.000,ALERT,212.38,299.97,59.991,1488105903,"201051344001145","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,625910.9,625910.9,27424,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105951,1666293.00
02/26/2017 05:45,2,0.000,ALERT,212.16,299.07,59.996,1488105903,"201051344000651","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,616808.0,616808.0,27760,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105953,1666294.00
02/26/2017 05:45,2,0.000,ALERT,210.80,297.57,59.996,1488105903,"274151322000088","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,840254.2,840254.2,27328,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105954,1666295.00
02/26/2017 05:45,2,0.000,ALERT,211.70,297.26,59.991,1488105903,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,729149.4,729149.4,27925,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105956,1666296.00
02/26/2017 05:45,2,0.000,ALERT,211.70,299.67,59.986,1488105903,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,612205.9,612205.9,27811,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105958,1666297.00
02/26/2017 05:45,2,0.000,ALERT,211.70,299.97,60.002,1488105903,"201051344000594","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,629481.2,629481.2,27675,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105960,1666298.00
02/26/2017 05:45,2,0.000,ALERT,212.16,299.37,59.991,1488105903,"201051344001203","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,620385.9,620385.9,27821,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105962,1666299.00
02/26/2017 05:45,2,0.000,ALERT,210.80,298.17,59.996,1488105903,"274151322000054","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,857501.5,857501.5,27236,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105963,1666300.00
02/26/2017 05:45,2,0.000,ALERT,212.16,299.07,60.012,1488105903,"201051344000867","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,616011.2,616011.2,27829,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105965,1666301.00
02/26/2017 05:45,2,0.000,ALERT,212.16,299.37,60.002,1488105903,"201051344001093","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,618057.5,618057.5,27666,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105967,1666302.00
02/26/2017 05:45,2,0.000,ALERT,211.70,299.37,60.007,1488105903,"201051344000900","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,635416.5,635416.5,27175,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105969,1666303.00
02/26/2017 05:45,2,0.000,ALERT,211.93,298.47,60.012,1488105903,"201051344000648","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,625204.7,625204.7,27254,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105971,1666304.00
02/26/2017 05:45,2,0.000,ALERT,211.93,299.97,59.986,1488105903,"201051344000569","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,636994.0,636994.0,27154,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488105973,1666305.00
02/26/2017 05:45,2,0.000,ALERT,211.93,299.37,59.981,1488105903,"201051344000983","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,628345.1,628345.1,27354,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105974,1666306.00
02/26/2017 05:45,2,0.000,ALERT,211.93,299.37,59.986,1488105903,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,616579.6,616579.6,27704,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105976,1666307.00
02/26/2017 05:45,2,0.000,ALERT,212.16,299.67,59.981,1488105903,"201051344000576","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,628072.3,628072.3,27227,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105978,1666308.00
02/26/2017 05:45,2,0.000,ALERT,211.03,296.66,59.975,1488105903,"274151322000087","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,829127.5,829127.5,27576,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488105980,1666309.00
02/26/2017 06:00,2,0.000,ALERT,212.61,300.27,59.965,1488106803,"201051344000645","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,627353.9,627353.9,27268,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106805,1666310.00
02/26/2017 06:00,2,0.000,ALERT,211.03,297.87,59.959,1488106803,"274151322000085","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,855780.0,855780.0,27286,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106807,1666311.00
02/26/2017 06:00,2,0.000,ALERT,212.61,299.67,59.986,1488106803,"201051344000633","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,615829.4,615829.4,27792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106809,1666312.00
02/26/2017 06:00,2,0.000,ALERT,212.16,300.27,59.965,1488106803,"201051344000469","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,618743.9,618743.9,27758,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106811,1666313.00
02/26/2017 06:00,2,0.000,ALERT,211.70,299.07,59.975,1488106803,"201051344000646","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,613586.2,613586.2,27660,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106812,1666314.00
02/26/2017 06:00,2,0.000,ALERT,210.80,298.47,59.965,1488106803,"274151322000052","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,885101.3,885101.3,27056,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106814,1666315.00
02/26/2017 06:00,2,0.000,ALERT,212.16,299.67,59.959,1488106803,"201051344000585","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,624208.2,624208.2,27821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106816,1666316.00
