ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 06:00,2,0.000,ALERT,211.93,299.37,59.970,1488106803,"201051344001230","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,617090.1,617090.1,27513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106818,1666317.00
02/26/2017 06:00,2,0.000,ALERT,212.38,299.97,59.965,1488106803,"201051344000582","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,608902.0,608902.0,27692,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106820,1666318.00
02/26/2017 06:00,2,0.000,ALERT,211.70,299.07,59.944,1488106803,"201051344000955","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,624633.6,624633.6,27629,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106821,1666319.00
02/26/2017 06:00,2,0.000,ALERT,211.03,296.96,59.959,1488106803,"274151322000094","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,728291.3,728291.3,28034,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106823,1666320.00
02/26/2017 06:00,2,0.000,ALERT,211.93,300.27,59.959,1488106803,"201051344000579","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,634442.8,634442.8,27601,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106825,1666321.00
02/26/2017 06:00,2,0.000,ALERT,211.70,299.67,59.933,1488106803,"201051344000890","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,621000.1,621000.1,27717,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106827,1666322.00
02/26/2017 06:00,2,0.000,ALERT,211.93,299.07,59.965,1488106803,"201051344000438","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,622141.0,622141.0,27703,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106828,1666323.00
02/26/2017 06:00,2,0.000,ALERT,212.16,298.77,59.986,1488106803,"201051344000417","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,602031.8,602031.8,27944,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106830,1666324.00
02/26/2017 06:00,2,0.000,ALERT,211.03,298.47,59.975,1488106803,"274151322000083","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,876542.1,876542.1,27112,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106832,1666325.00
02/26/2017 06:00,2,0.000,ALERT,211.48,297.57,59.959,1488106803,"274151322000076","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,934213.3,934213.3,27209,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106834,1666326.00
02/26/2017 06:00,2,0.000,ALERT,211.70,299.97,59.970,1488106803,"201051344000868","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,617209.2,617209.2,27786,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106836,1666327.00
02/26/2017 06:00,2,0.000,ALERT,210.80,298.77,59.959,1488106803,"274151322000095","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,925315.8,925315.8,27325,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106838,1666328.00
02/26/2017 06:00,2,0.000,ALERT,211.70,299.37,59.970,1488106803,"201051344000988","219011344069620",0.00,-2.50,0,294.56,301.17,0.0,0.0,0.000,575355.2,575355.2,27815,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106840,1666329.00
02/26/2017 06:00,2,0.000,ALERT,211.93,298.47,59.975,1488106803,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,621791.7,621791.7,27890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106841,1666330.00
02/26/2017 06:00,2,0.000,ALERT,211.93,299.67,59.970,1488106803,"201051344000458","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,627492.4,627492.4,27421,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106843,1666331.00
02/26/2017 06:00,2,0.000,ALERT,212.61,299.67,59.938,1488106803,"201051344000853","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,627219.5,627219.5,27264,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106845,1666332.00
02/26/2017 06:00,2,0.000,ALERT,212.38,299.37,59.959,1488106803,"201051344000685","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,622012.6,622012.6,27579,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106847,1666333.00
02/26/2017 06:00,2,0.000,ALERT,212.16,298.77,59.970,1488106803,"201051344000917","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,619246.7,619246.7,27566,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106849,1666334.00
02/26/2017 06:00,2,0.000,ALERT,212.16,299.37,59.981,1488106803,"201051344001145","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,625910.9,625910.9,27426,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106850,1666335.00
02/26/2017 06:00,2,0.000,ALERT,212.16,298.77,59.975,1488106803,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,616808.0,616808.0,27762,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106852,1666336.00
02/26/2017 06:00,2,0.000,ALERT,210.57,297.87,59.959,1488106803,"274151322000088","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,840254.2,840254.2,27330,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106854,1666337.00
02/26/2017 06:00,2,0.000,ALERT,211.93,296.96,59.970,1488106803,"274151322000068","219011344069620",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,729149.4,729149.4,27927,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106856,1666338.00
02/26/2017 06:00,2,0.000,ALERT,211.70,299.07,59.954,1488106803,"201051344001135","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,612205.9,612205.9,27813,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106858,1666339.00
02/26/2017 06:00,2,0.000,ALERT,211.48,299.97,59.965,1488106803,"201051344000594","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,629481.2,629481.2,27677,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106859,1666340.00
02/26/2017 06:00,2,0.000,ALERT,212.16,298.77,59.981,1488106803,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.98,0.0,0.0,0.000,620385.9,620385.9,27823,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106861,1666341.00
02/26/2017 06:00,2,0.000,ALERT,211.03,298.17,59.949,1488106803,"274151322000054","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,857501.5,857501.5,27238,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106863,1666342.00
02/26/2017 06:00,2,0.000,ALERT,212.16,298.77,59.954,1488106803,"201051344000867","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,616011.2,616011.2,27831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106865,1666343.00
02/26/2017 06:00,2,0.000,ALERT,211.93,298.77,59.996,1488106803,"201051344001093","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,618057.5,618057.5,27668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106866,1666344.00
02/26/2017 06:00,2,0.000,ALERT,211.93,299.67,59.986,1488106803,"201051344000900","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,635416.5,635416.5,27177,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106868,1666345.00
02/26/2017 06:00,2,0.000,ALERT,211.93,298.47,59.959,1488106803,"201051344000648","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,625204.7,625204.7,27256,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106870,1666346.00
02/26/2017 06:00,2,0.000,ALERT,212.16,300.27,59.965,1488106803,"201051344000569","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,636994.0,636994.0,27156,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106872,1666347.00
02/26/2017 06:00,2,0.000,ALERT,211.93,299.67,59.965,1488106803,"201051344000983","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,628345.1,628345.1,27356,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488106874,1666348.00
02/26/2017 06:00,2,0.000,ALERT,212.16,299.67,59.928,1488106803,"201051344001158","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,616579.6,616579.6,27706,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106876,1666349.00
02/26/2017 06:00,2,0.000,ALERT,212.61,300.27,59.981,1488106803,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,628072.3,628072.3,27229,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106878,1666350.00
02/26/2017 06:00,2,0.000,ALERT,211.25,297.57,59.959,1488106803,"274151322000087","219011344069620",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,829127.5,829127.5,27578,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488106880,1666351.00
02/26/2017 06:15,2,0.000,ALERT,212.61,299.67,59.981,1488107703,"201051344000645","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,627353.9,627353.9,27270,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107705,1666352.00
02/26/2017 06:15,2,0.000,ALERT,211.25,298.17,59.970,1488107703,"274151322000085","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,855780.0,855780.0,27288,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107707,1666353.00
02/26/2017 06:15,2,0.000,ALERT,212.83,299.67,59.981,1488107703,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,615829.4,615829.4,27794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107708,1666354.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.97,59.975,1488107703,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,618743.9,618743.9,27760,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488107710,1666355.00
02/26/2017 06:15,2,0.000,ALERT,211.70,299.67,59.970,1488107703,"201051344000646","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,613586.2,613586.2,27662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488107712,1666356.00
02/26/2017 06:15,2,0.000,ALERT,210.80,297.57,59.975,1488107703,"274151322000052","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,885101.3,885101.3,27058,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107714,1666357.00
02/26/2017 06:15,2,0.000,ALERT,211.93,299.67,59.970,1488107703,"201051344000585","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,624208.2,624208.2,27823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107716,1666358.00
02/26/2017 06:15,2,0.000,ALERT,211.93,299.97,59.959,1488107703,"201051344001230","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,617090.1,617090.1,27515,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107718,1666359.00
02/26/2017 06:15,2,0.000,ALERT,212.61,300.27,59.986,1488107703,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,608902.0,608902.0,27694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107719,1666360.00
02/26/2017 06:15,2,0.000,ALERT,211.70,299.67,59.986,1488107703,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,624633.6,624633.6,27631,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107721,1666361.00
02/26/2017 06:15,2,0.000,ALERT,211.48,297.57,59.991,1488107703,"274151322000094","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,728291.3,728291.3,28036,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107723,1666362.00
02/26/2017 06:15,2,0.000,ALERT,212.16,300.27,59.991,1488107703,"201051344000579","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,634442.8,634442.8,27603,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107725,1666363.00
02/26/2017 06:15,2,0.000,ALERT,211.70,299.97,59.986,1488107703,"201051344000890","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,621000.1,621000.1,27719,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107727,1666364.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.67,59.991,1488107703,"201051344000438","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,622141.0,622141.0,27705,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107728,1666365.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.07,59.991,1488107703,"201051344000417","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,602031.8,602031.8,27946,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488107730,1666366.00
02/26/2017 06:15,2,0.000,ALERT,211.48,298.77,59.981,1488107703,"274151322000083","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,876542.1,876542.1,27114,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107732,1666367.00
02/26/2017 06:15,2,0.000,ALERT,211.93,297.57,59.986,1488107703,"274151322000076","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,934213.3,934213.3,27211,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107734,1666368.00
02/26/2017 06:15,2,0.000,ALERT,212.16,300.57,59.996,1488107703,"201051344000868","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,617209.2,617209.2,27788,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107736,1666369.00
02/26/2017 06:15,2,0.000,ALERT,211.25,299.07,59.996,1488107703,"274151322000095","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,925315.8,925315.8,27327,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107738,1666370.00
02/26/2017 06:15,2,0.000,ALERT,211.93,299.97,59.954,1488107703,"201051344000988","219011344069620",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,575355.2,575355.2,27817,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107739,1666371.00
02/26/2017 06:15,2,0.000,ALERT,211.48,298.47,60.007,1488107703,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,621791.7,621791.7,27892,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107741,1666372.00
02/26/2017 06:15,2,0.000,ALERT,211.93,299.97,59.996,1488107703,"201051344000458","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,627492.4,627492.4,27423,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107743,1666373.00
02/26/2017 06:15,2,0.000,ALERT,212.61,299.97,60.007,1488107703,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,627219.5,627219.5,27266,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107745,1666374.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.07,59.996,1488107703,"201051344000685","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,622012.6,622012.6,27581,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107747,1666375.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.07,60.002,1488107703,"201051344000917","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,619246.7,619246.7,27568,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107748,1666376.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.37,59.996,1488107703,"201051344001145","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,625910.9,625910.9,27428,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107750,1666377.00
02/26/2017 06:15,2,0.000,ALERT,211.93,298.47,59.996,1488107703,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,616808.0,616808.0,27764,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107752,1666378.00
02/26/2017 06:15,2,0.000,ALERT,210.80,297.57,60.007,1488107703,"274151322000088","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,840254.2,840254.2,27332,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488107754,1666379.00
02/26/2017 06:15,2,0.000,ALERT,211.70,297.26,59.986,1488107703,"274151322000068","219011344069620",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,729149.4,729149.4,27929,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107756,1666380.00
02/26/2017 06:15,2,0.000,ALERT,211.48,299.07,59.996,1488107703,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,612205.9,612205.9,27815,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107757,1666381.00
02/26/2017 06:15,2,0.000,ALERT,211.70,300.27,59.996,1488107703,"201051344000594","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,629481.2,629481.2,27679,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107760,1666382.00
02/26/2017 06:15,2,0.000,ALERT,211.93,298.77,60.007,1488107703,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,620385.9,620385.9,27825,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107762,1666383.00
02/26/2017 06:15,2,0.000,ALERT,211.03,298.47,59.991,1488107703,"274151322000054","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,857501.5,857501.5,27240,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107763,1666384.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.07,59.986,1488107703,"201051344000867","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,616011.2,616011.2,27833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107765,1666385.00
02/26/2017 06:15,2,0.000,ALERT,211.93,299.07,59.959,1488107703,"201051344001093","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,618057.5,618057.5,27670,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107767,1666386.00
02/26/2017 06:15,2,0.000,ALERT,211.93,299.97,59.996,1488107703,"201051344000900","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,635416.5,635416.5,27179,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107769,1666387.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.07,59.996,1488107703,"201051344000648","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,625204.7,625204.7,27258,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488107771,1666388.00
02/26/2017 06:15,2,0.000,ALERT,212.16,300.27,59.991,1488107703,"201051344000569","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,636994.0,636994.0,27158,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488107773,1666389.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.97,59.996,1488107703,"201051344000983","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,628345.1,628345.1,27358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107774,1666390.00
02/26/2017 06:15,2,0.000,ALERT,212.16,299.67,59.986,1488107703,"201051344001158","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,616579.6,616579.6,27708,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107776,1666391.00
02/26/2017 06:15,2,0.000,ALERT,212.61,300.27,59.996,1488107703,"201051344000576","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,628072.3,628072.3,27231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107778,1666392.00
02/26/2017 06:15,2,0.000,ALERT,211.25,297.26,59.991,1488107703,"274151322000087","219011344069620",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,829127.5,829127.5,27580,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488107780,1666393.00
02/26/2017 06:30,2,0.000,ALERT,212.38,299.37,59.970,1488108603,"201051344000645","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,627353.9,627353.9,27272,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108605,1666394.00
02/26/2017 06:30,2,0.000,ALERT,211.03,297.26,59.975,1488108603,"274151322000085","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,855780.0,855780.0,27290,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108607,1666395.00
02/26/2017 06:30,2,0.000,ALERT,212.61,299.07,59.959,1488108603,"201051344000633","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,615829.4,615829.4,27796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108609,1666396.00
02/26/2017 06:30,2,0.000,ALERT,211.93,299.37,59.975,1488108603,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,618743.9,618743.9,27762,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108610,1666397.00
02/26/2017 06:30,2,0.000,ALERT,211.70,299.67,60.018,1488108603,"201051344000646","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,613586.2,613586.2,27664,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108612,1666398.00
02/26/2017 06:30,2,0.000,ALERT,210.80,298.47,59.970,1488108603,"274151322000052","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,885101.3,885101.3,27060,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108614,1666399.00
02/26/2017 06:30,2,0.000,ALERT,212.16,299.67,59.981,1488108603,"201051344000585","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,624208.2,624208.2,27825,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108616,1666400.00
02/26/2017 06:30,2,0.000,ALERT,211.93,299.97,59.991,1488108603,"201051344001230","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,617090.1,617090.1,27517,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108617,1666401.00
02/26/2017 06:30,2,0.000,ALERT,212.61,300.57,59.986,1488108603,"201051344000582","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,608902.0,608902.0,27696,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108619,1666402.00
02/26/2017 06:30,2,0.000,ALERT,211.48,299.67,59.996,1488108603,"201051344000955","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,624633.6,624633.6,27633,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108621,1666403.00
02/26/2017 06:30,2,0.000,ALERT,211.03,297.26,59.981,1488108603,"274151322000094","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,728291.3,728291.3,28038,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108623,1666404.00
02/26/2017 06:30,2,0.000,ALERT,211.93,299.67,59.986,1488108603,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,634442.8,634442.8,27605,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108625,1666405.00
02/26/2017 06:30,2,0.000,ALERT,211.70,300.27,59.991,1488108603,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,621000.1,621000.1,27721,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108627,1666406.00
02/26/2017 06:30,2,0.000,ALERT,212.16,299.67,59.986,1488108603,"201051344000438","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,622141.0,622141.0,27707,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108629,1666407.00
02/26/2017 06:30,2,0.000,ALERT,212.16,299.07,59.981,1488108603,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,602031.8,602031.8,27948,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108630,1666408.00
02/26/2017 06:30,2,0.000,ALERT,211.25,297.87,59.986,1488108603,"274151322000083","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,876542.1,876542.1,27116,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108632,1666409.00
02/26/2017 06:30,2,0.000,ALERT,211.70,298.47,60.007,1488108603,"274151322000076","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,934213.3,934213.3,27213,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108634,1666410.00
02/26/2017 06:30,2,0.000,ALERT,211.70,299.97,59.986,1488108603,"201051344000868","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,617209.2,617209.2,27790,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108636,1666411.00
02/26/2017 06:30,2,0.000,ALERT,211.03,298.47,59.986,1488108603,"274151322000095","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,925315.8,925315.8,27329,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108638,1666412.00
02/26/2017 06:30,2,0.000,ALERT,211.70,299.07,59.975,1488108603,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,575355.2,575355.2,27819,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108640,1666413.00
02/26/2017 06:30,2,0.000,ALERT,211.70,299.07,60.007,1488108603,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,621791.7,621791.7,27894,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108641,1666414.00
02/26/2017 06:30,2,0.000,ALERT,211.70,299.37,59.981,1488108603,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,627492.4,627492.4,27425,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108643,1666415.00
02/26/2017 06:30,2,0.000,ALERT,212.38,299.07,59.986,1488108603,"201051344000853","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,627219.5,627219.5,27268,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108645,1666416.00
02/26/2017 06:30,2,0.000,ALERT,212.38,299.67,59.975,1488108603,"201051344000685","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,622012.6,622012.6,27583,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108647,1666417.00
02/26/2017 06:30,2,0.000,ALERT,212.16,299.37,59.938,1488108603,"201051344000917","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,619246.7,619246.7,27570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108648,1666418.00
02/26/2017 06:30,2,0.000,ALERT,212.38,299.97,59.965,1488108603,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,625910.9,625910.9,27430,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108650,1666419.00
02/26/2017 06:30,2,0.000,ALERT,211.93,298.77,60.002,1488108603,"201051344000651","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,616808.0,616808.0,27766,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108652,1666420.00
02/26/2017 06:30,2,0.000,ALERT,210.57,297.57,59.970,1488108603,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,840254.2,840254.2,27334,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108654,1666421.00
02/26/2017 06:30,2,0.000,ALERT,211.70,296.96,60.002,1488108603,"274151322000068","219011344069620",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,729149.4,729149.4,27931,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108656,1666422.00
02/26/2017 06:30,2,0.000,ALERT,211.48,299.67,59.975,1488108603,"201051344001135","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,612205.9,612205.9,27817,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108658,1666423.00
02/26/2017 06:30,2,0.000,ALERT,211.48,299.67,59.944,1488108603,"201051344000594","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,629481.2,629481.2,27681,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108659,1666424.00
02/26/2017 06:30,2,0.000,ALERT,212.16,299.37,59.954,1488108603,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,620385.9,620385.9,27827,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108661,1666425.00
02/26/2017 06:30,2,0.000,ALERT,210.80,298.77,59.954,1488108603,"274151322000054","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,857501.5,857501.5,27242,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108663,1666426.00
02/26/2017 06:30,2,0.000,ALERT,212.16,299.07,59.959,1488108603,"201051344000867","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,616011.2,616011.2,27835,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108665,1666427.00
02/26/2017 06:30,2,0.000,ALERT,211.93,299.67,60.012,1488108603,"201051344001093","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,618057.5,618057.5,27672,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108666,1666428.00
02/26/2017 06:30,2,0.000,ALERT,211.70,299.37,59.959,1488108603,"201051344000900","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,635416.5,635416.5,27181,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108668,1666429.00
02/26/2017 06:30,2,0.000,ALERT,212.16,298.77,59.965,1488108603,"201051344000648","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,625204.7,625204.7,27260,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108670,1666430.00
02/26/2017 06:30,2,0.000,ALERT,211.70,299.67,59.965,1488108603,"201051344000569","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,636994.0,636994.0,27160,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488108672,1666431.00
02/26/2017 06:30,2,0.000,ALERT,211.70,299.07,59.959,1488108603,"201051344000983","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,628345.1,628345.1,27360,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108674,1666432.00
02/26/2017 06:30,2,0.000,ALERT,211.93,299.07,59.986,1488108603,"201051344001158","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,616579.6,616579.6,27710,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108675,1666433.00
02/26/2017 06:30,2,0.000,ALERT,212.38,299.67,59.975,1488108603,"201051344000576","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,628072.3,628072.3,27233,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108677,1666434.00
02/26/2017 06:30,2,0.000,ALERT,211.03,296.66,59.922,1488108603,"274151322000087","219011344069620",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,829127.5,829127.5,27582,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488108679,1666435.00
02/26/2017 06:45,2,0.000,ALERT,211.93,299.07,59.986,1488109503,"201051344000645","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,627353.9,627353.9,27274,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109505,1666436.00
02/26/2017 06:45,2,0.000,ALERT,210.57,296.66,60.007,1488109503,"274151322000085","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,855780.0,855780.0,27292,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109507,1666437.00
02/26/2017 06:45,2,0.000,ALERT,212.38,299.07,59.981,1488109503,"201051344000633","219011344069620",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,615829.4,615829.4,27798,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109509,1666438.00
02/26/2017 06:45,2,0.000,ALERT,211.70,299.37,59.981,1488109503,"201051344000469","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,618743.9,618743.9,27764,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109510,1666439.00
02/26/2017 06:45,2,0.000,ALERT,211.48,299.07,59.970,1488109503,"201051344000646","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,613586.2,613586.2,27666,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109512,1666440.00
02/26/2017 06:45,2,0.000,ALERT,210.12,298.17,59.975,1488109503,"274151322000052","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,885101.3,885101.3,27062,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109514,1666441.00
02/26/2017 06:45,2,0.000,ALERT,211.93,299.67,60.002,1488109503,"201051344000585","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,624208.2,624208.2,27827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109516,1666442.00
02/26/2017 06:45,2,0.000,ALERT,211.70,299.67,59.981,1488109503,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,617090.1,617090.1,27519,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109518,1666443.00
02/26/2017 06:45,2,0.000,ALERT,212.38,300.27,59.996,1488109503,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,608902.0,608902.0,27698,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109520,1666444.00
02/26/2017 06:45,2,0.000,ALERT,211.25,299.07,59.986,1488109503,"201051344000955","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,624633.6,624633.6,27635,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109521,1666445.00
02/26/2017 06:45,2,0.000,ALERT,210.57,296.66,59.933,1488109503,"274151322000094","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,728291.3,728291.3,28040,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109523,1666446.00
02/26/2017 06:45,2,0.000,ALERT,211.70,299.67,59.986,1488109503,"201051344000579","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,634442.8,634442.8,27607,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109525,1666447.00
02/26/2017 06:45,2,0.000,ALERT,211.48,299.67,59.970,1488109503,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,621000.1,621000.1,27723,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109527,1666448.00
02/26/2017 06:45,2,0.000,ALERT,211.70,299.07,59.975,1488109503,"201051344000438","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,622141.0,622141.0,27709,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109528,1666449.00
02/26/2017 06:45,2,0.000,ALERT,211.93,298.77,59.975,1488109503,"201051344000417","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,602031.8,602031.8,27950,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109530,1666450.00
02/26/2017 06:45,2,0.000,ALERT,210.57,297.87,59.965,1488109503,"274151322000083","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,876542.1,876542.1,27118,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109532,1666451.00
02/26/2017 06:45,2,0.000,ALERT,211.25,297.26,59.975,1488109503,"274151322000076","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,934213.3,934213.3,27215,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109534,1666452.00
02/26/2017 06:45,2,0.000,ALERT,211.70,299.97,59.965,1488109503,"201051344000868","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,617209.2,617209.2,27792,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109536,1666453.00
02/26/2017 06:45,2,0.000,ALERT,210.57,298.47,59.986,1488109503,"274151322000095","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,925315.8,925315.8,27331,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109537,1666454.00
02/26/2017 06:45,2,0.000,ALERT,211.48,299.07,60.007,1488109503,"201051344000988","219011344069620",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,575355.2,575355.2,27821,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109539,1666455.00
02/26/2017 06:45,2,0.000,ALERT,211.48,298.47,59.975,1488109503,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,621791.7,621791.7,27896,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109541,1666456.00
02/26/2017 06:45,2,0.000,ALERT,211.48,299.37,59.954,1488109503,"201051344000458","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,627492.4,627492.4,27427,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109543,1666457.00
02/26/2017 06:45,2,0.000,ALERT,212.16,299.37,59.975,1488109503,"201051344000853","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,627219.5,627219.5,27270,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109545,1666458.00
02/26/2017 06:45,2,0.000,ALERT,211.93,299.37,59.965,1488109503,"201051344000685","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,622012.6,622012.6,27585,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109546,1666459.00
02/26/2017 06:45,2,0.000,ALERT,211.93,298.77,59.986,1488109503,"201051344000917","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,619246.7,619246.7,27572,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109548,1666460.00
02/26/2017 06:45,2,0.000,ALERT,211.93,299.37,59.981,1488109503,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,625910.9,625910.9,27432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109550,1666461.00
