ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 06:45,2,0.000,ALERT,211.70,298.47,59.975,1488109503,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,616808.0,616808.0,27768,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109552,1666462.00
02/26/2017 06:45,2,0.000,ALERT,210.12,297.26,59.965,1488109503,"274151322000088","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,840254.2,840254.2,27336,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109554,1666463.00
02/26/2017 06:45,2,0.000,ALERT,211.48,296.96,59.975,1488109503,"274151322000068","219011344069620",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,729149.4,729149.4,27933,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109555,1666464.00
02/26/2017 06:45,2,0.000,ALERT,211.25,299.07,59.975,1488109503,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,612205.9,612205.9,27819,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109557,1666465.00
02/26/2017 06:45,2,0.000,ALERT,211.25,299.67,59.981,1488109503,"201051344000594","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,629481.2,629481.2,27683,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109559,1666466.00
02/26/2017 06:45,2,0.000,ALERT,211.70,298.77,59.954,1488109503,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,620385.9,620385.9,27829,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109561,1666467.00
02/26/2017 06:45,2,0.000,ALERT,210.35,297.26,59.954,1488109503,"274151322000054","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,857501.5,857501.5,27244,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109563,1666468.00
02/26/2017 06:45,2,0.000,ALERT,211.93,298.77,59.996,1488109503,"201051344000867","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,616011.2,616011.2,27837,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109564,1666469.00
02/26/2017 06:45,2,0.000,ALERT,211.48,299.07,59.981,1488109503,"201051344001093","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,618057.5,618057.5,27674,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109566,1666470.00
02/26/2017 06:45,2,0.000,ALERT,211.70,299.37,59.986,1488109503,"201051344000900","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,635416.5,635416.5,27183,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109568,1666471.00
02/26/2017 06:45,2,0.000,ALERT,211.93,298.77,59.975,1488109503,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,625204.7,625204.7,27262,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109570,1666472.00
02/26/2017 06:45,2,0.000,ALERT,211.93,299.97,59.991,1488109503,"201051344000569","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,636994.0,636994.0,27162,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109572,1666473.00
02/26/2017 06:45,2,0.000,ALERT,211.70,299.37,60.012,1488109503,"201051344000983","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,628345.1,628345.1,27362,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488109573,1666474.00
02/26/2017 06:45,2,0.000,ALERT,211.93,299.07,59.991,1488109503,"201051344001158","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,616579.6,616579.6,27712,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109575,1666475.00
02/26/2017 06:45,2,0.000,ALERT,212.38,299.97,59.996,1488109503,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,628072.3,628072.3,27235,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109577,1666476.00
02/26/2017 06:45,2,0.000,ALERT,210.57,296.36,59.981,1488109503,"274151322000087","219011344069620",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,829127.5,829127.5,27584,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488109579,1666477.00
02/26/2017 07:00,2,0.000,ALERT,212.16,299.07,59.986,1488110403,"201051344000645","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,627353.9,627353.9,27276,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110405,1666478.00
02/26/2017 07:00,2,0.000,ALERT,210.57,297.57,59.959,1488110403,"274151322000085","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,855780.0,855780.0,27294,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110407,1666479.00
02/26/2017 07:00,2,0.000,ALERT,212.16,298.77,59.970,1488110403,"201051344000633","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,615829.4,615829.4,27800,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110408,1666480.00
02/26/2017 07:00,2,0.000,ALERT,211.70,299.37,59.975,1488110403,"201051344000469","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,618743.9,618743.9,27766,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110410,1666481.00
02/26/2017 07:00,2,0.000,ALERT,211.03,298.47,60.007,1488110403,"201051344000646","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,613586.2,613586.2,27668,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110412,1666482.00
02/26/2017 07:00,2,0.000,ALERT,210.35,296.96,59.981,1488110403,"274151322000052","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,885101.3,885101.3,27064,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110414,1666483.00
02/26/2017 07:00,2,0.000,ALERT,211.25,298.77,59.981,1488110403,"201051344000585","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,624208.2,624208.2,27829,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110416,1666484.00
02/26/2017 07:00,2,0.000,ALERT,211.25,298.77,59.975,1488110403,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,617090.1,617090.1,27521,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110417,1666485.00
02/26/2017 07:00,2,0.000,ALERT,211.70,299.37,59.970,1488110403,"201051344000582","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,608902.0,608902.0,27700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488110419,1666486.00
02/26/2017 07:00,2,0.000,ALERT,210.80,298.47,59.922,1488110403,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,624633.6,624633.6,27637,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110421,1666487.00
02/26/2017 07:00,2,0.000,ALERT,210.80,296.66,59.965,1488110403,"274151322000094","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,728291.3,728291.3,28042,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110423,1666488.00
02/26/2017 07:00,2,0.000,ALERT,211.70,299.97,59.981,1488110403,"201051344000579","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,634442.8,634442.8,27609,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110425,1666489.00
02/26/2017 07:00,2,0.000,ALERT,211.03,299.07,59.975,1488110403,"201051344000890","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,621000.1,621000.1,27725,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110427,1666490.00
02/26/2017 07:00,2,0.000,ALERT,211.25,298.47,59.922,1488110403,"201051344000438","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,622141.0,622141.0,27711,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110428,1666491.00
02/26/2017 07:00,2,0.000,ALERT,211.48,297.87,59.970,1488110403,"201051344000417","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,602031.8,602031.8,27952,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110430,1666492.00
02/26/2017 07:00,2,0.000,ALERT,210.80,297.87,59.970,1488110403,"274151322000083","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,876542.1,876542.1,27120,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110432,1666493.00
02/26/2017 07:00,2,0.000,ALERT,211.25,297.26,59.975,1488110403,"274151322000076","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,934213.3,934213.3,27217,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110434,1666494.00
02/26/2017 07:00,2,0.000,ALERT,211.48,299.97,59.981,1488110403,"201051344000868","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,617209.2,617209.2,27794,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110436,1666495.00
02/26/2017 07:00,2,0.000,ALERT,210.57,298.47,60.002,1488110403,"274151322000095","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,925315.8,925315.8,27333,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110437,1666496.00
02/26/2017 07:00,2,0.000,ALERT,211.48,298.77,59.970,1488110403,"201051344000988","219011344069620",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,575355.2,575355.2,27823,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110439,1666497.00
02/26/2017 07:00,2,0.000,ALERT,211.25,297.87,59.986,1488110403,"201051344001025","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,621791.7,621791.7,27898,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488110441,1666498.00
02/26/2017 07:00,2,0.000,ALERT,211.48,299.37,59.975,1488110403,"201051344000458","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,627492.4,627492.4,27429,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110443,1666499.00
02/26/2017 07:00,2,0.000,ALERT,212.16,299.07,59.975,1488110403,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,627219.5,627219.5,27272,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110445,1666500.00
02/26/2017 07:00,2,0.000,ALERT,211.70,298.77,59.975,1488110403,"201051344000685","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,622012.6,622012.6,27587,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488110446,1666501.00
02/26/2017 07:00,2,0.000,ALERT,211.70,298.47,59.975,1488110403,"201051344000917","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,619246.7,619246.7,27574,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110448,1666502.00
02/26/2017 07:00,2,0.000,ALERT,211.70,299.07,59.975,1488110403,"201051344001145","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,625910.9,625910.9,27434,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110450,1666503.00
02/26/2017 07:00,2,0.000,ALERT,211.48,297.87,59.975,1488110403,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,616808.0,616808.0,27770,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110452,1666504.00
02/26/2017 07:00,2,0.000,ALERT,210.12,297.26,59.959,1488110403,"274151322000088","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,840254.2,840254.2,27338,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110454,1666505.00
02/26/2017 07:00,2,0.000,ALERT,211.25,296.36,59.970,1488110403,"274151322000068","219011344069620",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,729149.4,729149.4,27935,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110455,1666506.00
02/26/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1488110403,"201051344001135","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,612205.9,612205.9,27821,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488110457,1666507.00
02/26/2017 07:00,2,0.000,ALERT,211.25,299.67,60.018,1488110403,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,629481.2,629481.2,27685,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110459,1666508.00
02/26/2017 07:00,2,0.000,ALERT,211.48,298.47,59.949,1488110403,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,620385.9,620385.9,27831,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110461,1666509.00
02/26/2017 07:00,2,0.000,ALERT,210.35,297.57,59.970,1488110403,"274151322000054","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,857501.5,857501.5,27246,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110463,1666510.00
02/26/2017 07:00,2,0.000,ALERT,211.70,298.77,59.986,1488110403,"201051344000867","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,616011.2,616011.2,27839,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110465,1666511.00
02/26/2017 07:00,2,0.000,ALERT,211.25,298.77,59.991,1488110403,"201051344001093","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,618057.5,618057.5,27676,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110466,1666512.00
02/26/2017 07:00,2,0.000,ALERT,211.70,299.37,59.986,1488110403,"201051344000900","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,635416.5,635416.5,27185,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110468,1666513.00
02/26/2017 07:00,2,0.000,ALERT,211.70,298.47,59.986,1488110403,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,625204.7,625204.7,27264,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110470,1666514.00
02/26/2017 07:00,2,0.000,ALERT,211.70,299.97,60.002,1488110403,"201051344000569","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,636994.0,636994.0,27164,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488110472,1666515.00
02/26/2017 07:00,2,0.000,ALERT,211.48,299.37,59.996,1488110403,"201051344000983","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,628345.1,628345.1,27364,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488110473,1666516.00
02/26/2017 07:00,2,0.000,ALERT,211.70,299.07,60.002,1488110403,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,616579.6,616579.6,27714,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110475,1666517.00
02/26/2017 07:00,2,0.000,ALERT,212.16,299.97,60.002,1488110403,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,628072.3,628072.3,27237,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110477,1666518.00
02/26/2017 07:00,2,0.000,ALERT,210.57,296.66,59.981,1488110403,"274151322000087","219011344069620",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,829127.5,829127.5,27586,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488110479,1666519.00
02/26/2017 07:15,2,0.000,ALERT,211.70,298.17,59.970,1488111303,"201051344000645","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,627353.9,627353.9,27278,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111305,1666520.00
02/26/2017 07:15,2,0.000,ALERT,210.35,296.66,59.975,1488111303,"274151322000085","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,855780.0,855780.0,27296,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111307,1666521.00
02/26/2017 07:15,2,0.000,ALERT,211.70,298.47,59.975,1488111303,"201051344000633","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,615829.4,615829.4,27802,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111309,1666522.00
02/26/2017 07:15,2,0.000,ALERT,211.25,298.47,59.965,1488111303,"201051344000469","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,618743.9,618743.9,27768,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111311,1666523.00
02/26/2017 07:15,2,0.000,ALERT,210.80,298.47,59.970,1488111303,"201051344000646","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,613586.2,613586.2,27670,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111313,1666524.00
02/26/2017 07:15,2,0.000,ALERT,209.90,296.36,59.949,1488111303,"274151322000052","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,885101.3,885101.3,27066,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111314,1666525.00
02/26/2017 07:15,2,0.000,ALERT,211.25,298.77,60.018,1488111303,"201051344000585","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,624208.2,624208.2,27831,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111316,1666526.00
02/26/2017 07:15,2,0.000,ALERT,211.03,298.77,59.954,1488111303,"201051344001230","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,617090.1,617090.1,27523,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111318,1666527.00
02/26/2017 07:15,2,0.000,ALERT,211.70,299.37,59.991,1488111303,"201051344000582","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,608902.0,608902.0,27702,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111320,1666528.00
02/26/2017 07:15,2,0.000,ALERT,210.80,298.47,59.975,1488111303,"201051344000955","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,624633.6,624633.6,27639,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111322,1666529.00
02/26/2017 07:15,2,0.000,ALERT,210.35,296.06,59.981,1488111303,"274151322000094","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,728291.3,728291.3,28044,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111324,1666530.00
02/26/2017 07:15,2,0.000,ALERT,211.25,299.07,59.981,1488111303,"201051344000579","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,634442.8,634442.8,27611,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111325,1666531.00
02/26/2017 07:15,2,0.000,ALERT,211.03,298.77,59.986,1488111303,"201051344000890","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,621000.1,621000.1,27727,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111327,1666532.00
02/26/2017 07:15,2,0.000,ALERT,211.48,298.47,59.991,1488111303,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,622141.0,622141.0,27713,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111329,1666533.00
02/26/2017 07:15,2,0.000,ALERT,211.48,298.17,59.991,1488111303,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,602031.8,602031.8,27954,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111331,1666534.00
02/26/2017 07:15,2,0.000,ALERT,210.12,296.96,59.986,1488111303,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,876542.1,876542.1,27122,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111333,1666535.00
02/26/2017 07:15,2,0.000,ALERT,210.80,296.66,59.986,1488111303,"274151322000076","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,934213.3,934213.3,27219,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111335,1666536.00
02/26/2017 07:15,2,0.000,ALERT,211.03,298.77,59.970,1488111303,"201051344000868","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,617209.2,617209.2,27796,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111336,1666537.00
02/26/2017 07:15,2,0.000,ALERT,210.35,297.87,59.991,1488111303,"274151322000095","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,925315.8,925315.8,27335,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111338,1666538.00
02/26/2017 07:15,2,0.000,ALERT,211.03,298.17,59.991,1488111303,"201051344000988","219011344069620",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,575355.2,575355.2,27825,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111340,1666539.00
02/26/2017 07:15,2,0.000,ALERT,211.03,297.57,59.996,1488111303,"201051344001025","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,621791.7,621791.7,27900,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111342,1666540.00
02/26/2017 07:15,2,0.000,ALERT,211.03,298.77,59.975,1488111303,"201051344000458","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,627492.4,627492.4,27431,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111344,1666541.00
02/26/2017 07:15,2,0.000,ALERT,211.70,298.47,60.028,1488111303,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,627219.5,627219.5,27274,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111346,1666542.00
02/26/2017 07:15,2,0.000,ALERT,211.48,298.47,59.991,1488111303,"201051344000685","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,622012.6,622012.6,27589,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111347,1666543.00
02/26/2017 07:15,2,0.000,ALERT,211.25,298.17,59.996,1488111303,"201051344000917","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,619246.7,619246.7,27576,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111349,1666544.00
02/26/2017 07:15,2,0.000,ALERT,211.25,298.47,59.996,1488111303,"201051344001145","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,625910.9,625910.9,27436,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111351,1666545.00
02/26/2017 07:15,2,0.000,ALERT,211.25,297.57,59.991,1488111303,"201051344000651","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,616808.0,616808.0,27772,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111353,1666546.00
02/26/2017 07:15,2,0.000,ALERT,209.90,296.36,59.991,1488111303,"274151322000088","219011344069620",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,840254.2,840254.2,27340,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111354,1666547.00
02/26/2017 07:15,2,0.000,ALERT,210.57,296.06,59.986,1488111303,"274151322000068","219011344069620",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,729149.4,729149.4,27937,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111356,1666548.00
02/26/2017 07:15,2,0.000,ALERT,210.80,298.17,59.981,1488111303,"201051344001135","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,612205.9,612205.9,27823,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111358,1666549.00
02/26/2017 07:15,2,0.000,ALERT,210.80,299.07,59.986,1488111303,"201051344000594","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,629481.2,629481.2,27687,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111360,1666550.00
02/26/2017 07:15,2,0.000,ALERT,211.25,297.87,59.938,1488111303,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,620385.9,620385.9,27833,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111362,1666551.00
02/26/2017 07:15,2,0.000,ALERT,209.90,297.26,59.965,1488111303,"274151322000054","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,857501.5,857501.5,27248,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111363,1666552.00
02/26/2017 07:15,2,0.000,ALERT,211.48,298.17,59.991,1488111303,"201051344000867","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,616011.2,616011.2,27841,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111365,1666553.00
02/26/2017 07:15,2,0.000,ALERT,211.25,298.47,59.981,1488111303,"201051344001093","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,618057.5,618057.5,27678,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111367,1666554.00
02/26/2017 07:15,2,0.000,ALERT,211.03,298.47,59.986,1488111303,"201051344000900","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,635416.5,635416.5,27187,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111369,1666555.00
02/26/2017 07:15,2,0.000,ALERT,211.48,297.87,59.986,1488111303,"201051344000648","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,625204.7,625204.7,27266,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111371,1666556.00
02/26/2017 07:15,2,0.000,ALERT,211.25,299.07,60.007,1488111303,"201051344000569","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,636994.0,636994.0,27166,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111373,1666557.00
02/26/2017 07:15,2,0.000,ALERT,211.25,298.47,60.018,1488111303,"201051344000983","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,628345.1,628345.1,27366,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111375,1666558.00
02/26/2017 07:15,2,0.000,ALERT,211.48,298.47,59.991,1488111303,"201051344001158","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,616579.6,616579.6,27716,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488111376,1666559.00
02/26/2017 07:15,2,0.000,ALERT,211.70,298.77,59.975,1488111303,"201051344000576","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,628072.3,628072.3,27239,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111378,1666560.00
02/26/2017 07:15,2,0.000,ALERT,210.35,295.76,59.981,1488111303,"274151322000087","219011344069620",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,829127.5,829127.5,27588,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488111380,1666561.00
02/26/2017 07:30,2,0.000,ALERT,211.70,298.47,59.975,1488112204,"201051344000645","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,627353.9,627353.9,27280,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112206,1666562.00
02/26/2017 07:30,2,0.000,ALERT,210.12,296.36,59.991,1488112204,"274151322000085","219011344069620",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,855780.0,855780.0,27298,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112208,1666563.00
02/26/2017 07:30,2,0.000,ALERT,211.93,298.77,59.996,1488112204,"201051344000633","219011344069620",0.00,-3.00,0,294.56,300.27,0.0,0.0,0.000,615829.4,615829.4,27804,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112210,1666564.00
02/26/2017 07:30,2,0.000,ALERT,211.25,298.47,59.991,1488112204,"201051344000469","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,618743.9,618743.9,27770,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112211,1666565.00
02/26/2017 07:30,2,0.000,ALERT,210.80,298.47,60.023,1488112204,"201051344000646","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,613586.2,613586.2,27672,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112213,1666566.00
02/26/2017 07:30,2,0.000,ALERT,209.90,297.26,59.965,1488112204,"274151322000052","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,885101.3,885101.3,27068,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112215,1666567.00
02/26/2017 07:30,2,0.000,ALERT,211.25,298.77,59.970,1488112204,"201051344000585","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,624208.2,624208.2,27833,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112217,1666568.00
02/26/2017 07:30,2,0.000,ALERT,211.03,298.77,59.996,1488112204,"201051344001230","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,617090.1,617090.1,27525,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112219,1666569.00
02/26/2017 07:30,2,0.000,ALERT,211.48,299.37,59.996,1488112204,"201051344000582","219011344069620",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,608902.0,608902.0,27704,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112220,1666570.00
02/26/2017 07:30,2,0.000,ALERT,210.57,298.47,59.996,1488112204,"201051344000955","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,624633.6,624633.6,27641,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112222,1666571.00
02/26/2017 07:30,2,0.000,ALERT,210.12,296.06,59.991,1488112204,"274151322000094","219011344069620",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,728291.3,728291.3,28046,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112224,1666572.00
02/26/2017 07:30,2,0.000,ALERT,211.03,299.07,59.981,1488112204,"201051344000579","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,634442.8,634442.8,27613,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112226,1666573.00
02/26/2017 07:30,2,0.000,ALERT,210.80,298.77,60.007,1488112204,"201051344000890","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,621000.1,621000.1,27729,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112227,1666574.00
02/26/2017 07:30,2,0.000,ALERT,211.25,298.47,59.975,1488112204,"201051344000438","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,622141.0,622141.0,27715,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112229,1666575.00
02/26/2017 07:30,2,0.000,ALERT,211.25,297.87,59.970,1488112204,"201051344000417","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,602031.8,602031.8,27956,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112231,1666576.00
02/26/2017 07:30,2,0.000,ALERT,210.35,296.96,59.933,1488112204,"274151322000083","219011344069620",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,876542.1,876542.1,27124,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112233,1666577.00
02/26/2017 07:30,2,0.000,ALERT,210.57,297.26,59.938,1488112204,"274151322000076","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,934213.3,934213.3,27221,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112235,1666578.00
02/26/2017 07:30,2,0.000,ALERT,211.03,299.07,59.981,1488112204,"201051344000868","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,617209.2,617209.2,27798,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112237,1666579.00
02/26/2017 07:30,2,0.000,ALERT,210.12,297.57,59.970,1488112204,"274151322000095","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,925315.8,925315.8,27337,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112238,1666580.00
02/26/2017 07:30,2,0.000,ALERT,211.03,298.17,59.975,1488112204,"201051344000988","219011344069620",0.00,-2.50,0,293.66,300.27,0.0,0.0,0.000,575355.2,575355.2,27827,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112240,1666581.00
02/26/2017 07:30,2,0.000,ALERT,211.03,297.87,59.975,1488112204,"201051344001025","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,621791.7,621791.7,27902,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112242,1666582.00
02/26/2017 07:30,2,0.000,ALERT,211.03,298.77,59.965,1488112204,"201051344000458","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,627492.4,627492.4,27433,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112244,1666583.00
02/26/2017 07:30,2,0.000,ALERT,211.70,298.47,59.996,1488112204,"201051344000853","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,627219.5,627219.5,27276,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112246,1666584.00
02/26/2017 07:30,2,0.000,ALERT,211.25,298.17,59.970,1488112204,"201051344000685","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,622012.6,622012.6,27591,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112247,1666585.00
02/26/2017 07:30,2,0.000,ALERT,211.25,297.87,59.970,1488112204,"201051344000917","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,619246.7,619246.7,27578,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112249,1666586.00
02/26/2017 07:30,2,0.000,ALERT,211.48,298.47,59.970,1488112204,"201051344001145","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,625910.9,625910.9,27438,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112251,1666587.00
02/26/2017 07:30,2,0.000,ALERT,211.03,297.57,59.975,1488112204,"201051344000651","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,616808.0,616808.0,27774,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112253,1666588.00
02/26/2017 07:30,2,0.000,ALERT,209.67,296.36,59.975,1488112204,"274151322000088","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,840254.2,840254.2,27342,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112255,1666589.00
02/26/2017 07:30,2,0.000,ALERT,211.03,296.06,59.975,1488112204,"274151322000068","219011344069620",0.00,-1.50,0,293.36,296.96,0.0,0.0,0.000,729149.4,729149.4,27939,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112256,1666590.00
02/26/2017 07:30,2,0.000,ALERT,210.80,298.17,59.938,1488112204,"201051344001135","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,612205.9,612205.9,27825,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112258,1666591.00
02/26/2017 07:30,2,0.000,ALERT,210.80,299.07,59.922,1488112204,"201051344000594","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,629481.2,629481.2,27689,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112260,1666592.00
02/26/2017 07:30,2,0.000,ALERT,211.25,298.17,59.996,1488112204,"201051344001203","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,620385.9,620385.9,27835,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112262,1666593.00
02/26/2017 07:30,2,0.000,ALERT,209.90,296.66,59.959,1488112204,"274151322000054","219011344069620",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,857501.5,857501.5,27250,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112264,1666594.00
02/26/2017 07:30,2,0.000,ALERT,211.48,298.17,59.975,1488112204,"201051344000867","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,616011.2,616011.2,27843,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112265,1666595.00
02/26/2017 07:30,2,0.000,ALERT,211.03,298.17,59.954,1488112204,"201051344001093","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,618057.5,618057.5,27680,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112267,1666596.00
02/26/2017 07:30,2,0.000,ALERT,211.03,298.47,60.007,1488112204,"201051344000900","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,635416.5,635416.5,27189,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112269,1666597.00
02/26/2017 07:30,2,0.000,ALERT,211.25,297.87,59.970,1488112204,"201051344000648","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,625204.7,625204.7,27268,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112271,1666598.00
02/26/2017 07:30,2,0.000,ALERT,211.03,298.77,59.959,1488112204,"201051344000569","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,636994.0,636994.0,27168,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112273,1666599.00
02/26/2017 07:30,2,0.000,ALERT,211.03,298.47,59.959,1488112204,"201051344000983","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,628345.1,628345.1,27368,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112275,1666600.00
02/26/2017 07:30,2,0.000,ALERT,211.25,298.17,59.970,1488112204,"201051344001158","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,616579.6,616579.6,27718,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488112276,1666601.00
02/26/2017 07:30,2,0.000,ALERT,211.48,298.77,59.965,1488112204,"201051344000576","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,628072.3,628072.3,27241,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112278,1666602.00
02/26/2017 07:30,2,0.000,ALERT,210.12,295.76,59.965,1488112204,"274151322000087","219011344069620",0.00,-1.50,0,293.06,297.26,0.0,0.0,0.000,829127.5,829127.5,27590,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488112280,1666603.00
02/26/2017 07:45,2,0.000,ALERT,212.61,299.97,59.933,1488113104,"201051344000645","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,627353.9,627353.9,27282,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113106,1666604.00
02/26/2017 07:45,2,0.000,ALERT,210.80,296.96,59.986,1488113104,"274151322000085","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,855780.0,855780.0,27300,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113108,1666605.00
02/26/2017 07:45,2,0.000,ALERT,212.83,299.97,59.965,1488113104,"201051344000633","219011344069620",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,615829.4,615829.4,27806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113109,1666606.00
