ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 07:45,2,0.000,ALERT,212.16,299.97,59.965,1488113104,"201051344000469","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,618743.9,618743.9,27772,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113111,1666607.00
02/26/2017 07:45,2,0.000,ALERT,211.70,299.07,59.954,1488113104,"201051344000646","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,613586.2,613586.2,27674,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113113,1666608.00
02/26/2017 07:45,2,0.000,ALERT,210.57,296.96,59.959,1488113104,"274151322000052","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,885101.3,885101.3,27070,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113115,1666609.00
02/26/2017 07:45,2,0.000,ALERT,212.16,299.67,59.954,1488113104,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,624208.2,624208.2,27835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488113117,1666610.00
02/26/2017 07:45,2,0.000,ALERT,211.93,299.97,59.933,1488113104,"201051344001230","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,617090.1,617090.1,27527,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488113118,1666611.00
02/26/2017 07:45,2,0.000,ALERT,212.38,300.27,59.965,1488113104,"201051344000582","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,608902.0,608902.0,27706,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113120,1666612.00
02/26/2017 07:45,2,0.000,ALERT,211.48,299.37,59.938,1488113104,"201051344000955","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,624633.6,624633.6,27643,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113122,1666613.00
02/26/2017 07:45,2,0.000,ALERT,210.57,296.06,59.928,1488113104,"274151322000094","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,728291.3,728291.3,28048,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113124,1666614.00
02/26/2017 07:45,2,0.000,ALERT,211.93,300.27,59.975,1488113104,"201051344000579","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,634442.8,634442.8,27615,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113126,1666615.00
02/26/2017 07:45,2,0.000,ALERT,211.70,299.67,59.938,1488113104,"201051344000890","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,621000.1,621000.1,27731,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113127,1666616.00
02/26/2017 07:45,2,0.000,ALERT,211.93,299.37,59.933,1488113104,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,622141.0,622141.0,27717,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113129,1666617.00
02/26/2017 07:45,2,0.000,ALERT,211.93,298.77,59.965,1488113104,"201051344000417","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,602031.8,602031.8,27958,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113131,1666618.00
02/26/2017 07:45,2,0.000,ALERT,210.80,297.26,59.975,1488113104,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,876542.1,876542.1,27126,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113133,1666619.00
02/26/2017 07:45,2,0.000,ALERT,211.25,296.66,59.975,1488113104,"274151322000076","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,934213.3,934213.3,27223,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488113135,1666620.00
02/26/2017 07:45,2,0.000,ALERT,211.93,300.57,59.970,1488113104,"201051344000868","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,617209.2,617209.2,27800,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113136,1666621.00
02/26/2017 07:45,2,0.000,ALERT,210.57,298.17,59.975,1488113104,"274151322000095","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,925315.8,925315.8,27339,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113138,1666622.00
02/26/2017 07:45,2,0.000,ALERT,211.70,299.67,60.018,1488113104,"201051344000988","219011344069620",0.00,-2.50,0,293.96,300.87,0.0,0.0,0.000,575355.2,575355.2,27829,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113140,1666623.00
02/26/2017 07:45,2,0.000,ALERT,211.48,298.47,59.986,1488113104,"201051344001025","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,621791.7,621791.7,27904,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113142,1666624.00
02/26/2017 07:45,2,0.000,ALERT,211.93,299.97,59.959,1488113104,"201051344000458","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,627492.4,627492.4,27435,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113144,1666625.00
02/26/2017 07:45,2,0.000,ALERT,212.61,299.97,59.986,1488113104,"201051344000853","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,627219.5,627219.5,27278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113145,1666626.00
02/26/2017 07:45,2,0.000,ALERT,212.16,299.37,59.981,1488113104,"201051344000685","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,622012.6,622012.6,27593,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488113147,1666627.00
02/26/2017 07:45,2,0.000,ALERT,211.93,298.77,59.975,1488113104,"201051344000917","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,619246.7,619246.7,27580,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113149,1666628.00
02/26/2017 07:45,2,0.000,ALERT,212.16,299.37,59.970,1488113104,"201051344001145","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,625910.9,625910.9,27440,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113151,1666629.00
02/26/2017 07:45,2,0.000,ALERT,211.93,298.47,60.012,1488113104,"201051344000651","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,616808.0,616808.0,27776,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113153,1666630.00
02/26/2017 07:45,2,0.000,ALERT,210.12,296.36,59.959,1488113104,"274151322000088","219011344069620",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,840254.2,840254.2,27344,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113154,1666631.00
02/26/2017 07:45,2,0.000,ALERT,211.25,296.06,59.975,1488113104,"274151322000068","219011344069620",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,729149.4,729149.4,27941,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113156,1666632.00
02/26/2017 07:45,2,0.000,ALERT,211.48,299.07,59.981,1488113104,"201051344001135","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,612205.9,612205.9,27827,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113158,1666633.00
02/26/2017 07:45,2,0.000,ALERT,211.70,300.57,59.986,1488113104,"201051344000594","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,629481.2,629481.2,27691,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113160,1666634.00
02/26/2017 07:45,2,0.000,ALERT,211.93,299.07,59.981,1488113104,"201051344001203","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,620385.9,620385.9,27837,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488113162,1666635.00
02/26/2017 07:45,2,0.000,ALERT,210.57,296.96,59.981,1488113104,"274151322000054","219011344069620",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,857501.5,857501.5,27252,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113163,1666636.00
02/26/2017 07:45,2,0.000,ALERT,212.38,299.67,59.991,1488113104,"201051344000867","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,616011.2,616011.2,27845,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113165,1666637.00
02/26/2017 07:45,2,0.000,ALERT,211.70,299.07,59.975,1488113104,"201051344001093","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,618057.5,618057.5,27682,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113167,1666638.00
02/26/2017 07:45,2,0.000,ALERT,212.16,299.97,59.986,1488113104,"201051344000900","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,635416.5,635416.5,27191,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488113169,1666639.00
02/26/2017 07:45,2,0.000,ALERT,212.16,299.37,60.018,1488113104,"201051344000648","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,625204.7,625204.7,27270,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113171,1666640.00
02/26/2017 07:45,2,0.000,ALERT,212.16,300.57,59.975,1488113104,"201051344000569","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,636994.0,636994.0,27170,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113173,1666641.00
02/26/2017 07:45,2,0.000,ALERT,212.16,300.27,59.981,1488113104,"201051344000983","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,628345.1,628345.1,27370,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113174,1666642.00
02/26/2017 07:45,2,0.000,ALERT,212.16,299.67,59.986,1488113104,"201051344001158","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,616579.6,616579.6,27720,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113176,1666643.00
02/26/2017 07:45,2,0.000,ALERT,212.61,300.57,59.986,1488113104,"201051344000576","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,628072.3,628072.3,27243,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488113178,1666644.00
02/26/2017 07:45,2,0.000,ALERT,211.03,296.36,59.986,1488113104,"274151322000087","219011344069620",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,829127.5,829127.5,27592,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488113180,1666645.00
02/26/2017 08:00,2,0.000,ALERT,212.61,299.67,60.002,1488114004,"201051344000645","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,627353.9,627353.9,27284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114006,1666646.00
02/26/2017 08:00,2,0.000,ALERT,211.03,297.57,59.959,1488114004,"274151322000085","219011344069620",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,855780.0,855780.0,27302,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114007,1666647.00
02/26/2017 08:00,2,0.000,ALERT,212.83,299.67,59.965,1488114004,"201051344000633","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,615829.4,615829.4,27808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114009,1666648.00
02/26/2017 08:00,2,0.000,ALERT,212.38,299.97,59.965,1488114004,"201051344000469","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,618743.9,618743.9,27774,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114011,1666649.00
02/26/2017 08:00,2,0.000,ALERT,211.70,299.37,59.965,1488114004,"201051344000646","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,613586.2,613586.2,27676,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114013,1666650.00
02/26/2017 08:00,2,0.000,ALERT,210.80,298.17,59.965,1488114004,"274151322000052","219011344069620",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,885101.3,885101.3,27072,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114015,1666651.00
02/26/2017 08:00,2,0.000,ALERT,211.70,299.37,59.928,1488114004,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,624208.2,624208.2,27837,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114016,1666652.00
02/26/2017 08:00,2,0.000,ALERT,211.70,299.67,59.965,1488114004,"201051344001230","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,617090.1,617090.1,27529,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114018,1666653.00
02/26/2017 08:00,2,0.000,ALERT,212.38,300.27,59.981,1488114004,"201051344000582","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,608902.0,608902.0,27708,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114020,1666654.00
02/26/2017 08:00,2,0.000,ALERT,211.25,299.37,60.002,1488114004,"201051344000955","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,624633.6,624633.6,27645,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114022,1666655.00
02/26/2017 08:00,2,0.000,ALERT,210.80,296.96,59.954,1488114004,"274151322000094","219011344069620",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,728291.3,728291.3,28050,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114024,1666656.00
02/26/2017 08:00,2,0.000,ALERT,212.16,300.57,59.970,1488114004,"201051344000579","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,634442.8,634442.8,27617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114026,1666657.00
02/26/2017 08:00,2,0.000,ALERT,211.70,299.67,59.965,1488114004,"201051344000890","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,621000.1,621000.1,27733,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114028,1666658.00
02/26/2017 08:00,2,0.000,ALERT,211.70,299.07,59.970,1488114004,"201051344000438","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,622141.0,622141.0,27719,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114029,1666659.00
02/26/2017 08:00,2,0.000,ALERT,211.93,298.77,59.965,1488114004,"201051344000417","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,602031.8,602031.8,27960,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114031,1666660.00
02/26/2017 08:00,2,0.000,ALERT,211.03,297.26,59.954,1488114004,"274151322000083","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,876542.1,876542.1,27128,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114033,1666661.00
02/26/2017 08:00,2,0.000,ALERT,211.25,296.96,59.933,1488114004,"274151322000076","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,934213.3,934213.3,27225,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114035,1666662.00
02/26/2017 08:00,2,0.000,ALERT,212.16,300.57,59.928,1488114004,"201051344000868","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,617209.2,617209.2,27802,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114037,1666663.00
02/26/2017 08:00,2,0.000,ALERT,210.80,298.47,59.959,1488114004,"274151322000095","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,925315.8,925315.8,27341,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114038,1666664.00
02/26/2017 08:00,2,0.000,ALERT,211.70,299.37,59.965,1488114004,"201051344000988","219011344069620",0.00,-2.50,0,294.86,301.47,0.0,0.0,0.000,575355.2,575355.2,27831,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114040,1666665.00
02/26/2017 08:00,2,0.000,ALERT,211.48,298.47,59.970,1488114004,"201051344001025","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,621791.7,621791.7,27906,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114042,1666666.00
02/26/2017 08:00,2,0.000,ALERT,211.93,299.97,60.007,1488114004,"201051344000458","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,627492.4,627492.4,27437,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114044,1666667.00
02/26/2017 08:00,2,0.000,ALERT,212.61,299.67,59.986,1488114004,"201051344000853","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,627219.5,627219.5,27280,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114046,1666668.00
02/26/2017 08:00,2,0.000,ALERT,212.16,299.37,59.965,1488114004,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,622012.6,622012.6,27595,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114047,1666669.00
02/26/2017 08:00,2,0.000,ALERT,211.93,298.77,59.949,1488114004,"201051344000917","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,619246.7,619246.7,27582,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114049,1666670.00
02/26/2017 08:00,2,0.000,ALERT,211.93,299.37,59.965,1488114004,"201051344001145","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,625910.9,625910.9,27442,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114051,1666671.00
02/26/2017 08:00,2,0.000,ALERT,211.93,298.77,59.970,1488114004,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,616808.0,616808.0,27778,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114053,1666672.00
02/26/2017 08:00,2,0.000,ALERT,210.57,297.57,59.970,1488114004,"274151322000088","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,840254.2,840254.2,27346,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114055,1666673.00
02/26/2017 08:00,2,0.000,ALERT,211.70,296.96,59.954,1488114004,"274151322000068","219011344069620",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,729149.4,729149.4,27943,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114056,1666674.00
02/26/2017 08:00,2,0.000,ALERT,211.48,299.07,59.965,1488114004,"201051344001135","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,612205.9,612205.9,27829,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114058,1666675.00
02/26/2017 08:00,2,0.000,ALERT,211.93,300.27,59.954,1488114004,"201051344000594","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,629481.2,629481.2,27693,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114060,1666676.00
02/26/2017 08:00,2,0.000,ALERT,211.70,298.77,59.922,1488114004,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,620385.9,620385.9,27839,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114062,1666677.00
02/26/2017 08:00,2,0.000,ALERT,210.57,296.96,59.912,1488114004,"274151322000054","219011344069620",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,857501.5,857501.5,27254,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114064,1666678.00
02/26/2017 08:00,2,0.000,ALERT,212.38,299.07,59.965,1488114004,"201051344000867","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,616011.2,616011.2,27847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114065,1666679.00
02/26/2017 08:00,2,0.000,ALERT,211.48,298.77,59.959,1488114004,"201051344001093","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,618057.5,618057.5,27684,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114067,1666680.00
02/26/2017 08:00,2,0.000,ALERT,212.16,299.97,59.965,1488114004,"201051344000900","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,635416.5,635416.5,27193,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114069,1666681.00
02/26/2017 08:00,2,0.000,ALERT,212.16,299.07,59.959,1488114004,"201051344000648","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,625204.7,625204.7,27272,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114071,1666682.00
02/26/2017 08:00,2,0.000,ALERT,212.16,300.57,59.959,1488114004,"201051344000569","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,636994.0,636994.0,27172,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114073,1666683.00
02/26/2017 08:00,2,0.000,ALERT,212.16,300.27,59.965,1488114004,"201051344000983","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,628345.1,628345.1,27372,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114074,1666684.00
02/26/2017 08:00,2,0.000,ALERT,212.38,299.97,59.959,1488114004,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,616579.6,616579.6,27722,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114076,1666685.00
02/26/2017 08:00,2,0.000,ALERT,212.61,300.57,59.912,1488114004,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,628072.3,628072.3,27245,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114078,1666686.00
02/26/2017 08:00,2,0.000,ALERT,210.80,296.36,59.954,1488114004,"274151322000087","219011344069620",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,829127.5,829127.5,27594,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114080,1666687.00
02/26/2017 08:15,2,0.141,ALERT,212.16,299.07,59.991,1488114903,"201051344000645","219011344069620",21.39,-2.00,0,297.57,301.17,3.1,1.0,0.000,627353.9,627353.9,27286,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488114905,1666688.00
02/26/2017 08:15,2,0.020,ALERT,210.12,296.36,59.986,1488114903,"274151322000085","219011344069620",30.47,-2.00,0,293.96,299.07,0.0,0.0,0.000,855780.0,855780.0,27304,0,0,0,L,1151911521,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1488114907,1666689.00
02/26/2017 08:15,2,0.000,ALERT,212.16,298.77,59.996,1488114903,"201051344000633","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,615829.4,615829.4,27810,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114909,1666690.00
02/26/2017 08:15,2,0.000,ALERT,211.70,299.07,60.002,1488114903,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,618743.9,618743.9,27776,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114910,1666691.00
02/26/2017 08:15,2,0.000,ALERT,211.03,298.47,59.996,1488114903,"201051344000646","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,613586.2,613586.2,27678,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114912,1666692.00
02/26/2017 08:15,2,0.082,ALERT,209.90,296.96,59.959,1488114903,"274151322000052","219011344069620",19.06,-2.00,0,293.66,299.37,1.6,0.0,0.000,885101.3,885101.3,27074,0,0,0,L,1151911521,0,120.20,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1488114914,1666693.00
02/26/2017 08:15,2,0.000,ALERT,211.25,298.77,59.991,1488114903,"201051344000585","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,624208.2,624208.2,27839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114916,1666694.00
02/26/2017 08:15,2,0.000,ALERT,211.03,298.77,59.981,1488114903,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,617090.1,617090.1,27531,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114918,1666695.00
02/26/2017 08:15,2,0.000,ALERT,211.70,299.37,60.044,1488114903,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,608902.0,608902.0,27710,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114919,1666696.00
02/26/2017 08:15,2,0.000,ALERT,210.80,298.17,59.996,1488114903,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,624633.6,624633.6,27647,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114921,1666697.00
02/26/2017 08:15,2,0.000,ALERT,210.12,295.46,59.996,1488114903,"274151322000094","219011344069620",0.00,-3.00,0,293.36,298.17,0.0,0.0,0.000,728291.3,728291.3,28052,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114923,1666698.00
02/26/2017 08:15,2,0.000,ALERT,211.48,299.67,59.996,1488114903,"201051344000579","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,634442.8,634442.8,27619,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114925,1666699.00
02/26/2017 08:15,2,0.000,ALERT,211.03,298.77,59.996,1488114903,"201051344000890","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,621000.1,621000.1,27735,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114927,1666700.00
02/26/2017 08:15,2,0.000,ALERT,211.25,298.17,59.986,1488114903,"201051344000438","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,622141.0,622141.0,27721,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114928,1666701.00
02/26/2017 08:15,2,0.000,ALERT,211.48,298.17,60.023,1488114903,"201051344000417","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,602031.8,602031.8,27962,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114930,1666702.00
02/26/2017 08:15,2,0.061,ALERT,210.35,296.36,59.996,1488114903,"274151322000083","219011344069620",19.28,-2.00,0,294.56,299.07,1.2,0.0,0.000,876542.1,876542.1,27130,0,0,0,L,1151911521,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1488114932,1666703.00
02/26/2017 08:15,2,0.018,ALERT,210.80,296.06,59.986,1488114903,"274151322000076","219011344069620",31.25,-2.00,0,293.96,299.67,0.0,0.0,0.000,934213.3,934213.3,27227,0,0,0,L,1151911521,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1488114934,1666704.00
02/26/2017 08:15,2,0.000,ALERT,211.48,299.97,59.996,1488114903,"201051344000868","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,617209.2,617209.2,27804,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114936,1666705.00
02/26/2017 08:15,2,0.012,ALERT,210.12,296.96,59.991,1488114903,"274151322000095","219011344069620",29.72,-3.00,0,295.16,299.67,0.0,0.0,0.000,925315.8,925315.8,27343,0,0,0,L,1151911521,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1488114937,1666706.00
02/26/2017 08:15,2,0.000,ALERT,211.25,298.77,59.981,1488114903,"201051344000988","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,575355.2,575355.2,27833,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114939,1666707.00
02/26/2017 08:15,2,0.000,ALERT,211.03,297.87,59.991,1488114903,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,621791.7,621791.7,27908,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114941,1666708.00
02/26/2017 08:15,2,0.000,ALERT,211.25,299.07,59.986,1488114903,"201051344000458","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,627492.4,627492.4,27439,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114943,1666709.00
02/26/2017 08:15,2,0.148,ALERT,211.93,298.77,59.991,1488114903,"201051344000853","219011344069620",20.22,-2.50,0,297.57,301.47,3.0,1.0,0.000,627219.5,627219.5,27282,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488114945,1666710.00
02/26/2017 08:15,2,0.000,ALERT,211.48,298.47,59.981,1488114903,"201051344000685","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,622012.6,622012.6,27597,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114947,1666711.00
02/26/2017 08:15,2,0.000,ALERT,211.25,298.17,59.975,1488114903,"201051344000917","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,619246.7,619246.7,27584,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114949,1666712.00
02/26/2017 08:15,2,0.000,ALERT,211.48,298.77,59.991,1488114903,"201051344001145","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,625910.9,625910.9,27444,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114950,1666713.00
02/26/2017 08:15,2,0.000,ALERT,211.25,297.87,59.975,1488114903,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,616808.0,616808.0,27780,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114952,1666714.00
02/26/2017 08:15,2,0.008,ALERT,209.44,295.76,59.986,1488114903,"274151322000088","219011344069620",30.10,-1.50,0,293.66,298.17,0.0,0.0,0.000,840254.2,840254.2,27348,0,0,0,L,1151911521,0,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1488114954,1666715.00
02/26/2017 08:15,2,0.008,ALERT,211.03,366.70,59.954,1488114903,"274151322000068","219011344069620",41.45,-1.50,0,293.36,396.75,0.0,0.0,0.000,729149.4,729149.4,27945,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488114956,1666716.00
02/26/2017 08:15,2,0.000,ALERT,210.80,298.47,59.991,1488114903,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,612205.9,612205.9,27831,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114958,1666717.00
02/26/2017 08:15,2,0.000,ALERT,211.25,299.67,59.981,1488114903,"201051344000594","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,629481.2,629481.2,27695,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114959,1666718.00
02/26/2017 08:15,2,0.000,ALERT,211.48,298.47,59.991,1488114903,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,620385.9,620385.9,27841,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114961,1666719.00
02/26/2017 08:15,2,0.047,ALERT,209.90,296.66,59.944,1488114903,"274151322000054","219011344069620",15.27,-1.00,0,293.96,298.77,0.7,0.0,0.000,857501.5,857501.5,27256,0,0,0,L,1151911521,0,120.65,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1488114963,1666720.00
02/26/2017 08:15,2,0.000,ALERT,211.70,298.47,59.986,1488114903,"201051344000867","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,616011.2,616011.2,27849,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114965,1666721.00
02/26/2017 08:15,2,0.000,ALERT,211.25,298.17,59.986,1488114903,"201051344001093","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,618057.5,618057.5,27686,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114967,1666722.00
02/26/2017 08:15,2,0.000,ALERT,211.48,298.77,59.986,1488114903,"201051344000900","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,635416.5,635416.5,27195,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488114968,1666723.00
02/26/2017 08:15,2,0.180,ALERT,211.70,298.47,59.933,1488114903,"201051344000648","219011344069620",22.66,-3.50,0,296.96,301.77,4.2,2.1,0.000,625204.8,625204.8,27274,0,0,0,L,1122011218,0,120.20,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1488114970,1666724.00
02/26/2017 08:15,2,0.094,ALERT,211.70,299.67,59.975,1488114903,"201051344000569","219011344069620",31.69,-2.50,0,298.17,302.37,3.0,1.0,0.000,636994.0,636994.0,27174,0,0,0,L,1122011218,0,120.20,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1488114972,1666725.00
02/26/2017 08:15,2,0.066,ALERT,211.48,299.07,60.007,1488114903,"201051344000983","219011344069620",31.79,-1.50,0,297.87,309.59,2.2,0.2,0.000,628345.1,628345.1,27374,0,0,0,L,1122011218,0,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1488114974,1666726.00
02/26/2017 08:15,2,0.000,ALERT,211.70,298.77,59.954,1488114903,"201051344001158","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,616579.6,616579.6,27724,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488114976,1666727.00
02/26/2017 08:15,2,0.166,ALERT,212.16,299.67,60.018,1488114903,"201051344000576","219011344069620",18.91,-3.00,0,297.87,301.77,3.2,1.1,0.000,628072.3,628072.3,27247,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1488114977,1666728.00
02/26/2017 08:15,2,0.035,ALERT,210.12,295.46,59.981,1488114903,"274151322000087","219011344069620",27.77,-1.50,0,293.06,297.87,0.9,0.0,0.000,829127.5,829127.5,27596,0,0,0,L,1151911521,0,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488114979,1666729.00
02/26/2017 08:30,2,0.223,ACTIVE,211.93,335.44,59.965,1488115804,"201051344000645","219011344069620",28.78,-1.00,0,297.26,346.26,6.5,4.3,0.009,627354.5,627354.5,27288,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488115805,1666730.00
02/26/2017 08:30,2,0.053,ALERT,210.12,296.06,59.965,1488115804,"274151322000085","219011344069620",16.00,-1.50,0,293.96,300.27,0.9,0.0,0.000,855780.0,855780.0,27306,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488115807,1666731.00
02/26/2017 08:30,2,0.000,ALERT,211.93,298.47,59.965,1488115804,"201051344000633","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,615829.4,615829.4,27812,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115809,1666732.00
02/26/2017 08:30,2,0.000,ALERT,211.48,299.07,59.965,1488115804,"201051344000469","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,618743.9,618743.9,27778,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115811,1666733.00
02/26/2017 08:30,2,0.000,ALERT,211.03,298.47,59.996,1488115804,"201051344000646","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,613586.2,613586.2,27680,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115812,1666734.00
02/26/2017 08:30,2,0.107,ACTIVE,209.90,297.26,60.002,1488115804,"274151322000052","219011344069620",23.14,-1.50,0,293.66,298.47,2.6,0.6,0.000,885101.3,885101.3,27076,0,0,0,L,1151911521,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488115813,1666735.00
02/26/2017 08:30,2,0.000,ALERT,211.25,298.77,59.975,1488115804,"201051344000585","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,624208.2,624208.2,27841,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115815,1666736.00
02/26/2017 08:30,2,0.000,ALERT,211.25,299.07,60.018,1488115804,"201051344001230","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,617090.1,617090.1,27533,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115817,1666737.00
02/26/2017 08:30,2,0.000,ALERT,211.70,299.67,59.949,1488115804,"201051344000582","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,608902.0,608902.0,27712,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115819,1666738.00
02/26/2017 08:30,2,0.000,ALERT,210.80,298.77,59.970,1488115804,"201051344000955","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,624633.6,624633.6,27649,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115821,1666739.00
02/26/2017 08:30,2,0.000,ALERT,210.12,331.83,60.007,1488115804,"274151322000094","219011344069620",41.87,-3.00,0,293.36,396.75,0.0,0.0,0.000,728291.3,728291.3,28054,0,0,0,L,1151911521,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1488115822,1666740.00
02/26/2017 08:30,2,0.170,ALERT,211.48,299.37,59.991,1488115804,"201051344000579","219011344069620",17.53,-2.00,0,297.57,309.89,3.0,1.0,0.000,634442.9,634442.9,27621,0,0,0,L,1122011218,0,120.42,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1488115824,1666741.00
02/26/2017 08:30,2,0.000,ALERT,211.03,299.37,59.975,1488115804,"201051344000890","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,621000.1,621000.1,27737,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115826,1666742.00
02/26/2017 08:30,2,0.000,ALERT,211.25,298.77,59.986,1488115804,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,622141.0,622141.0,27723,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115828,1666743.00
02/26/2017 08:30,2,0.000,ALERT,211.48,298.17,59.975,1488115804,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,602031.8,602031.8,27964,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488115830,1666744.00
02/26/2017 08:30,2,0.076,ACTIVE_NO_POWER,210.12,297.26,59.986,1488115804,"274151322000083","219011344069620",23.10,-1.50,0,294.56,298.47,1.8,0.0,0.000,876542.1,876542.1,27132,0,0,0,L,1151911521,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488115831,1666745.00
02/26/2017 08:30,2,0.066,ALERT,210.80,296.36,59.986,1488115804,"274151322000076","219011344069620",21.87,-2.00,0,293.96,308.09,1.5,0.0,0.000,934213.3,934213.3,27229,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1488115833,1666746.00
02/26/2017 08:30,2,0.000,ALERT,211.25,299.67,59.986,1488115804,"201051344000868","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,617209.2,617209.2,27806,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115834,1666747.00
02/26/2017 08:30,2,0.053,ALERT,210.35,297.57,59.986,1488115804,"274151322000095","219011344069620",20.79,-3.00,0,295.16,299.07,1.1,0.0,0.000,925315.8,925315.8,27345,0,0,0,L,1151911521,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488115836,1666748.00
02/26/2017 08:30,2,0.000,ALERT,211.25,299.07,59.986,1488115804,"201051344000988","219011344069620",0.00,-2.00,0,294.56,300.27,0.0,0.0,0.000,575355.2,575355.2,27835,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488115838,1666749.00
02/26/2017 08:30,2,0.000,ALERT,211.03,297.87,60.002,1488115804,"201051344001025","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,621791.7,621791.7,27910,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488115840,1666750.00
