ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 08:30,2,0.158,ALERT,211.25,299.07,59.991,1488115804,"201051344000458","219011344069620",20.28,-0.50,0,297.26,309.29,3.3,1.2,0.000,627492.5,627492.5,27441,0,0,0,L,1122011218,0,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1488115842,1666751.00
02/26/2017 08:30,2,0.207,ACTIVE,212.16,336.94,59.991,1488115804,"201051344000853","219011344069620",25.76,-1.50,0,297.26,351.07,5.5,3.4,0.009,627220.0,627220.0,27284,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488115843,1666752.00
02/26/2017 08:30,2,0.000,ALERT,211.48,298.77,59.986,1488115804,"201051344000685","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,622012.6,622012.6,27599,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115844,1666753.00
02/26/2017 08:30,2,0.000,ALERT,211.25,298.47,59.996,1488115804,"201051344000917","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,619246.7,619246.7,27586,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115846,1666754.00
02/26/2017 08:30,2,0.059,ALERT,211.48,299.07,60.002,1488115804,"201051344001145","219011344069620",33.02,-2.50,0,296.96,315.60,2.0,0.0,0.000,625910.9,625910.9,27446,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1488115848,1666755.00
02/26/2017 08:30,2,0.000,ALERT,211.25,298.17,59.996,1488115804,"201051344000651","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,616808.0,616808.0,27782,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488115850,1666756.00
02/26/2017 08:30,2,0.051,ALERT,209.90,296.06,59.991,1488115804,"274151322000088","219011344069620",20.85,-1.00,0,293.66,297.87,1.1,0.0,0.000,840254.2,840254.2,27350,0,0,0,L,1151911521,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1488115852,1666757.00
02/26/2017 08:30,2,0.006,ALERT,210.80,301.77,59.996,1488115804,"274151322000068","219011344069620",43.54,-1.00,0,293.96,413.89,0.0,0.0,0.000,729149.4,729149.4,27947,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488115853,1666758.00
02/26/2017 08:30,2,0.000,ALERT,210.80,298.47,59.986,1488115804,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,612205.9,612205.9,27833,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115855,1666759.00
02/26/2017 08:30,2,0.158,ALERT,211.03,299.67,59.991,1488115804,"201051344000594","219011344069620",20.65,-2.50,0,296.96,313.80,3.3,1.3,0.000,629481.3,629481.3,27697,0,0,0,L,1122011218,0,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1488115857,1666760.00
02/26/2017 08:30,2,0.000,ALERT,211.25,298.47,59.986,1488115804,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,620385.9,620385.9,27843,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115859,1666761.00
02/26/2017 08:30,2,0.064,ACTIVE_NO_POWER,209.90,296.36,60.012,1488115804,"274151322000054","219011344069620",21.89,-1.00,0,293.96,298.47,1.4,0.0,0.000,857501.5,857501.5,27258,0,0,0,L,1151911521,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488115860,1666762.00
02/26/2017 08:30,2,0.000,ALERT,211.70,298.77,59.959,1488115804,"201051344000867","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,616011.2,616011.2,27851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115862,1666763.00
02/26/2017 08:30,2,0.000,ALERT,211.03,298.47,60.002,1488115804,"201051344001093","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,618057.5,618057.5,27688,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488115863,1666764.00
02/26/2017 08:30,2,0.008,ALERT,211.25,299.37,59.981,1488115804,"201051344000900","219011344069620",31.35,-2.50,0,296.66,300.27,0.3,0.0,0.000,635416.5,635416.5,27197,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1488115866,1666765.00
02/26/2017 08:30,2,0.260,ACTIVE,211.70,347.46,60.002,1488115804,"201051344000648","219011344069620",32.26,-2.50,0,296.66,349.86,8.5,6.3,0.018,625205.8,625205.8,27276,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488115867,1666766.00
02/26/2017 08:30,2,0.166,ALERT,211.48,299.67,59.996,1488115804,"201051344000569","219011344069620",19.90,-2.00,0,297.57,310.79,3.4,1.3,0.000,636994.2,636994.2,27176,0,0,0,L,1122011218,0,120.20,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1488115869,1666767.00
02/26/2017 08:30,2,0.152,ALERT,211.48,299.37,59.986,1488115804,"201051344000983","219011344069620",22.82,-1.50,0,297.26,308.69,3.5,1.5,0.000,628345.2,628345.2,27376,0,0,0,L,1122011218,0,120.42,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488115871,1666768.00
02/26/2017 08:30,2,0.000,ALERT,211.48,298.77,60.002,1488115804,"201051344001158","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,616579.6,616579.6,27726,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488115872,1666769.00
02/26/2017 08:30,2,0.207,ACTIVE,211.93,336.04,60.002,1488115804,"201051344000576","219011344069620",26.86,-2.00,0,297.26,350.17,5.6,3.5,0.000,628072.9,628072.9,27249,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488115873,1666770.00
02/26/2017 08:30,2,0.082,ALERT,210.35,295.16,59.991,1488115804,"274151322000087","219011344069620",21.61,-1.00,0,293.06,297.26,1.8,0.0,0.000,829127.5,829127.5,27598,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1488115875,1666771.00
02/26/2017 08:45,2,0.260,ACTIVE,213.06,337.84,60.007,1488116704,"201051344000645","219011344069620",30.79,-0.50,0,316.20,351.07,8.2,5.9,0.027,627355.8,627355.8,27289,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116705,1666772.00
02/26/2017 08:45,2,0.061,ACTIVE_NO_POWER,210.12,296.36,60.007,1488116704,"274151322000085","219011344069620",20.83,-1.00,0,294.26,298.17,1.3,0.0,0.000,855780.0,855780.0,27308,0,0,0,L,1151911521,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116706,1666773.00
02/26/2017 08:45,2,0.082,ALERT,212.83,300.27,59.991,1488116704,"201051344000633","219011344069620",32.26,-2.50,0,295.46,315.60,2.7,0.7,0.000,615829.5,615829.5,27814,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488116707,1666774.00
02/26/2017 08:45,2,0.000,ALERT,212.38,300.57,60.007,1488116704,"201051344000469","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,618743.9,618743.9,27780,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116709,1666775.00
02/26/2017 08:45,2,0.000,ALERT,211.03,298.77,59.996,1488116704,"201051344000646","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,613586.2,613586.2,27682,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116711,1666776.00
02/26/2017 08:45,2,0.137,ACTIVE,210.12,333.33,59.996,1488116704,"274151322000052","219011344069620",28.98,0.00,0,294.86,349.86,4.0,1.9,0.000,885101.7,885101.7,27077,0,0,0,L,1151911521,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116712,1666777.00
02/26/2017 08:45,2,0.000,ALERT,211.25,299.07,60.002,1488116704,"201051344000585","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,624208.2,624208.2,27843,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116714,1666778.00
02/26/2017 08:45,2,0.068,ALERT,211.03,299.07,59.996,1488116704,"201051344001230","219011344069620",31.11,-2.00,0,296.66,300.57,2.2,0.2,0.000,617090.1,617090.1,27535,0,0,0,L,1122011218,0,121.78,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1488116715,1666779.00
02/26/2017 08:45,2,0.000,ALERT,211.70,299.67,59.986,1488116704,"201051344000582","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,608902.0,608902.0,27714,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116717,1666780.00
02/26/2017 08:45,2,0.000,ALERT,210.80,298.77,60.007,1488116704,"201051344000955","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,624633.6,624633.6,27651,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488116719,1666781.00
02/26/2017 08:45,2,0.000,ALERT,210.12,308.39,59.991,1488116704,"274151322000094","219011344069620",42.72,-2.50,0,293.36,407.27,0.0,0.0,0.000,728291.3,728291.3,28056,0,0,0,L,1151911521,0,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488116721,1666782.00
02/26/2017 08:45,2,0.184,ACTIVE,212.16,301.17,60.002,1488116704,"201051344000579","219011344069620",21.31,-2.00,0,297.87,302.37,4.0,1.9,0.000,634443.3,634443.3,27623,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116722,1666783.00
02/26/2017 08:45,2,0.000,ALERT,211.03,299.07,59.991,1488116704,"201051344000890","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,621000.1,621000.1,27739,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116723,1666784.00
02/26/2017 08:45,2,0.000,ALERT,211.25,298.77,60.007,1488116704,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,622141.0,622141.0,27725,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116725,1666785.00
02/26/2017 08:45,2,0.000,ALERT,211.48,298.17,59.991,1488116704,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,602031.8,602031.8,27966,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488116727,1666786.00
02/26/2017 08:45,2,0.105,ACTIVE,210.35,334.84,59.986,1488116704,"274151322000083","219011344069620",29.10,0.00,0,295.46,342.65,3.1,1.1,0.004,876542.3,876542.3,27133,0,0,0,L,1151911521,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116728,1666787.00
02/26/2017 08:45,2,0.082,ACTIVE,210.80,296.66,59.991,1488116704,"274151322000076","219011344069620",24.07,-1.50,0,294.86,299.07,2.1,0.1,0.000,934213.3,934213.3,27231,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116729,1666788.00
02/26/2017 08:45,2,0.000,ALERT,212.16,300.87,60.018,1488116704,"201051344000868","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,617209.2,617209.2,27808,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116731,1666789.00
02/26/2017 08:45,2,0.070,ACTIVE_NO_POWER,210.12,297.87,59.986,1488116704,"274151322000095","219011344069620",23.46,-2.50,0,295.76,299.07,1.7,0.0,0.000,925315.8,925315.8,27347,0,0,0,L,1151911521,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116732,1666790.00
02/26/2017 08:45,2,0.000,ALERT,211.93,300.27,59.986,1488116704,"201051344000988","219011344069620",0.00,-2.00,0,294.86,301.47,0.0,0.0,0.000,575355.2,575355.2,27837,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116734,1666791.00
02/26/2017 08:45,2,0.000,ALERT,211.03,297.57,60.002,1488116704,"201051344001025","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,621791.7,621791.7,27912,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116735,1666792.00
02/26/2017 08:45,2,0.195,ACTIVE,211.93,300.57,59.975,1488116704,"201051344000458","219011344069620",19.74,-0.50,0,297.57,302.37,3.9,1.9,0.000,627492.9,627492.9,27443,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116736,1666793.00
02/26/2017 08:45,2,0.232,ALERT,212.61,337.24,59.949,1488116704,"201051344000853","219011344069620",25.64,-1.00,0,297.57,341.45,6.1,3.9,0.009,627221.0,627221.0,27285,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116738,1666794.00
02/26/2017 08:45,2,0.000,ALERT,211.48,298.77,59.996,1488116704,"201051344000685","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,622012.6,622012.6,27601,0,0,0,L,1122011218,0,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116740,1666795.00
02/26/2017 08:45,2,0.000,ALERT,211.48,298.47,59.986,1488116704,"201051344000917","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,619246.7,619246.7,27588,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116742,1666796.00
02/26/2017 08:45,2,0.000,ALERT,211.25,297.87,60.002,1488116704,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,616808.0,616808.0,27784,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116744,1666797.00
02/26/2017 08:45,2,0.057,ACTIVE_NO_POWER,209.67,296.36,59.981,1488116704,"274151322000088","219011344069620",22.34,-0.50,0,294.26,297.87,1.3,0.0,0.000,840254.2,840254.2,27352,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116745,1666798.00
02/26/2017 08:45,2,0.008,ALERT,210.80,296.06,60.018,1488116704,"274151322000068","219011344069620",44.13,-0.50,0,293.36,420.50,0.0,0.0,0.000,729149.4,729149.4,27949,0,0,0,L,1151911521,0,120.88,122.01,0002,-1,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1488116747,1666799.00
02/26/2017 08:45,2,0.000,ALERT,210.80,298.47,60.002,1488116704,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,612205.9,612205.9,27835,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488116749,1666800.00
02/26/2017 08:45,2,0.168,ACTIVE,211.93,300.87,59.996,1488116704,"201051344000594","219011344069620",22.64,-2.50,0,296.96,301.77,3.9,1.8,0.000,629481.8,629481.8,27699,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116750,1666801.00
02/26/2017 08:45,2,0.000,ALERT,211.25,298.47,59.991,1488116704,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,620385.9,620385.9,27845,0,0,0,L,1122011218,0,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488116752,1666802.00
02/26/2017 08:45,2,0.068,ACTIVE_NO_POWER,210.12,296.96,60.002,1488116704,"274151322000054","219011344069620",22.90,0.00,0,294.56,298.47,1.6,0.0,0.000,857501.5,857501.5,27259,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116752,1666803.00
02/26/2017 08:45,2,0.000,ALERT,212.38,299.67,59.965,1488116704,"201051344000867","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,616011.2,616011.2,27853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116754,1666804.00
02/26/2017 08:45,2,0.000,ALERT,211.25,298.77,60.002,1488116704,"201051344001093","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,618057.5,618057.5,27690,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488116756,1666805.00
02/26/2017 08:45,2,0.068,ALERT,212.16,300.27,60.002,1488116704,"201051344000900","219011344069620",14.61,-2.50,0,296.96,301.47,1.0,0.0,0.000,635416.5,635416.5,27199,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1488116758,1666806.00
02/26/2017 08:45,2,0.328,ACTIVE,212.38,350.47,60.002,1488116704,"201051344000648","219011344069620",32.50,-1.50,0,333.03,360.08,10.8,8.5,0.040,625207.8,625207.8,27277,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116759,1666807.00
02/26/2017 08:45,2,0.174,ACTIVE,212.16,300.87,59.996,1488116704,"201051344000569","219011344069620",21.37,-2.00,0,297.87,302.37,3.8,1.7,0.000,636994.6,636994.6,27178,0,0,0,L,1122011218,0,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116760,1666808.00
02/26/2017 08:45,2,0.160,ALERT,212.16,300.57,59.996,1488116704,"201051344000983","219011344069620",23.84,-1.00,0,297.57,336.04,3.9,1.8,0.000,628345.7,628345.7,27378,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116762,1666809.00
02/26/2017 08:45,2,0.053,ALERT,212.38,299.97,59.991,1488116704,"201051344001158","219011344069620",31.71,-3.00,0,296.36,309.89,1.7,0.0,0.000,616579.6,616579.6,27728,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488116763,1666810.00
02/26/2017 08:45,2,0.215,ALERT,212.61,337.54,60.023,1488116704,"201051344000576","219011344069620",27.55,-1.50,0,296.96,341.45,6.0,3.9,0.004,628073.9,628073.9,27250,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116765,1666811.00
02/26/2017 08:45,2,0.092,ACTIVE,210.35,295.76,60.002,1488116704,"274151322000087","219011344069620",22.72,-0.50,0,293.66,297.57,2.1,0.1,0.000,829127.5,829127.5,27600,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488116766,1666812.00
02/26/2017 08:45,2,0.061,ALERT,211.48,299.07,59.991,1488116704,"201051344001145","219011344069620",33.36,-2.00,0,296.96,317.70,2.1,0.1,0.000,625910.9,625910.9,27449,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1488116768,1666813.00
02/26/2017 09:00,2,0.424,ACTIVE,211.93,345.96,59.975,1488117603,"201051344000645","219011344069620",31.89,0.00,0,332.13,359.18,13.7,11.3,0.071,627357.9,627357.9,27290,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117604,1666814.00
02/26/2017 09:00,2,0.104,ACTIVE,210.80,334.24,59.933,1488117603,"274151322000085","219011344069620",29.50,0.00,0,291.55,341.75,3.1,1.0,0.009,855780.0,855780.0,27309,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117605,1666815.00
02/26/2017 09:00,2,0.170,ALERT,212.16,298.17,59.970,1488117603,"201051344000633","219011344069620",22.11,-2.50,0,292.16,315.60,3.8,1.8,0.000,615829.7,615829.7,27816,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1488117607,1666816.00
02/26/2017 09:00,2,0.000,ALERT,211.48,298.17,59.959,1488117603,"201051344000469","219011344069620",0.00,-3.00,0,293.06,302.07,0.0,0.0,0.000,618743.9,618743.9,27782,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488117609,1666817.00
02/26/2017 09:00,2,0.119,ALERT,211.03,296.96,59.975,1488117603,"201051344000646","219011344069620",12.01,-2.50,0,292.46,299.97,1.4,0.0,0.000,613586.2,613586.2,27684,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1488117610,1666818.00
02/26/2017 09:00,2,0.252,ACTIVE,210.57,367.60,59.965,1488117603,"274151322000052","219011344069620",34.47,1.00,0,327.62,372.11,8.8,6.6,0.022,885102.6,885102.6,27078,0,0,0,L,1151911521,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117611,1666819.00
02/26/2017 09:00,2,0.000,ALERT,211.25,297.26,59.981,1488117603,"201051344000585","219011344069620",0.00,-2.00,0,292.46,300.27,0.0,0.0,0.000,624208.2,624208.2,27845,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488117613,1666820.00
02/26/2017 09:00,2,0.143,ALERT,211.25,297.26,59.954,1488117603,"201051344001230","219011344069620",17.31,-2.00,0,293.36,313.80,2.5,0.5,0.000,617090.1,617090.1,27537,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488117615,1666821.00
02/26/2017 09:00,2,0.088,ALERT,211.70,297.87,59.970,1488117603,"201051344000582","219011344069620",31.61,-3.00,0,293.66,301.17,2.9,0.9,0.000,608902.0,608902.0,27716,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488117617,1666822.00
02/26/2017 09:00,2,0.172,ALERT,210.80,296.96,59.981,1488117603,"201051344000955","219011344069620",18.29,-2.00,0,293.06,314.10,3.2,1.2,0.000,624633.7,624633.7,27653,0,0,0,L,1122011218,0,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1488117618,1666823.00
02/26/2017 09:00,2,0.000,ALERT,210.80,296.66,59.970,1488117603,"274151322000094","219011344069620",44.51,-2.00,0,290.95,424.71,0.0,0.0,0.000,728291.3,728291.3,28058,0,0,0,L,1151911521,0,120.42,122.01,0002,-3,0,0,0,0,0,0,201,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1488117620,1666824.00
02/26/2017 09:00,2,0.240,ACTIVE,211.48,334.24,59.954,1488117603,"201051344000579","219011344069620",29.06,-1.00,0,295.76,349.56,7.1,4.9,0.009,634444.1,634444.1,27624,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117621,1666825.00
02/26/2017 09:00,2,0.107,ALERT,211.25,297.57,59.996,1488117603,"201051344000890","219011344069620",32.08,-1.50,0,293.66,309.29,3.5,1.5,0.000,621000.1,621000.1,27741,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1488117623,1666826.00
02/26/2017 09:00,2,0.166,ALERT,211.25,297.26,59.986,1488117603,"201051344000438","219011344069620",16.26,-2.50,0,293.36,318.91,2.7,0.7,0.000,622141.0,622141.0,27727,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1488117625,1666827.00
02/26/2017 09:00,2,0.000,ALERT,211.48,296.66,59.965,1488117603,"201051344000417","219011344069620",0.00,-2.00,0,292.46,299.67,0.0,0.0,0.000,602031.8,602031.8,27968,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488117627,1666828.00
02/26/2017 09:00,2,0.211,ACTIVE,211.03,355.28,59.965,1488117603,"274151322000083","219011344069620",32.94,1.00,0,305.38,369.70,7.0,4.9,0.027,876542.9,876542.9,27134,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117628,1666829.00
02/26/2017 09:00,2,0.156,ACTIVE,211.48,336.34,59.970,1488117603,"274151322000076","219011344069620",29.96,0.00,0,295.46,346.26,4.8,2.7,0.022,934213.5,934213.5,27232,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117629,1666830.00
02/26/2017 09:00,2,0.000,ALERT,211.48,299.07,59.975,1488117603,"201051344000868","219011344069620",0.00,-2.50,0,294.56,302.68,0.0,0.0,0.000,617209.2,617209.2,27810,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488117630,1666831.00
02/26/2017 09:00,2,0.141,ACTIVE,210.80,335.14,59.975,1488117603,"274151322000095","219011344069620",29.98,-0.50,0,296.36,342.95,4.3,2.2,0.013,925316.0,925316.0,27348,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117631,1666832.00
02/26/2017 09:00,2,0.123,ALERT,211.48,298.47,59.981,1488117603,"201051344000988","219011344069620",16.22,-2.00,0,291.25,301.47,2.0,0.0,0.000,575355.2,575355.2,27839,0,0,0,L,1122011218,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1488117633,1666833.00
02/26/2017 09:00,2,0.000,ALERT,211.03,296.36,59.981,1488117603,"201051344001025","219011344069620",0.00,-3.00,0,292.46,300.87,0.0,0.0,0.000,621791.7,621791.7,27914,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488117635,1666834.00
02/26/2017 09:00,2,0.236,ACTIVE,211.48,334.24,59.975,1488117603,"201051344000458","219011344069620",28.86,0.50,0,296.36,347.76,6.9,4.8,0.013,627493.7,627493.7,27444,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117636,1666835.00
02/26/2017 09:00,2,0.359,ACTIVE,212.16,337.24,59.949,1488117603,"201051344000853","219011344069620",31.05,-0.50,0,298.47,359.48,11.4,9.0,0.053,627222.5,627222.5,27287,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117637,1666836.00
02/26/2017 09:00,2,0.152,ALERT,211.70,297.26,59.965,1488117603,"201051344000685","219011344069620",19.46,-2.00,0,293.06,313.50,3.0,1.0,0.000,622012.6,622012.6,27603,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1488117639,1666837.00
02/26/2017 09:00,2,0.135,ALERT,211.48,296.66,59.981,1488117603,"201051344000917","219011344069620",18.11,-1.00,0,291.55,313.80,2.5,0.5,0.000,619246.7,619246.7,27590,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488117641,1666838.00
02/26/2017 09:00,2,0.145,ALERT,211.48,297.26,59.965,1488117603,"201051344001145","219011344069620",22.78,-2.00,0,293.36,318.00,3.3,1.3,0.000,625911.0,625911.0,27451,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1488117642,1666839.00
02/26/2017 09:00,2,0.000,ALERT,211.48,296.66,59.986,1488117603,"201051344000651","219011344069620",0.00,-3.50,0,292.46,299.67,0.0,0.0,0.000,616808.0,616808.0,27786,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488117644,1666840.00
02/26/2017 09:00,2,0.117,ACTIVE,210.57,334.54,59.981,1488117603,"274151322000088","219011344069620",27.59,0.50,0,293.96,344.15,3.3,1.3,0.009,840254.3,840254.3,27353,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117645,1666841.00
02/26/2017 09:00,2,0.088,ALERT,211.25,336.04,59.970,1488117603,"274151322000068","219011344069620",29.08,0.00,0,290.65,431.62,2.6,0.6,0.004,729149.4,729149.4,27951,0,0,0,L,1151911521,0,121.55,121.78,0002,-1,0,0,0,0,0,0,251,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117647,1666842.00
02/26/2017 09:00,2,0.061,ALERT,211.03,296.96,59.981,1488117603,"201051344001135","219011344069620",31.95,-2.50,0,293.06,307.78,2.0,0.0,0.000,612205.9,612205.9,27837,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1488117649,1666843.00
02/26/2017 09:00,2,0.236,ACTIVE,211.48,334.84,59.981,1488117603,"201051344000594","219011344069620",30.00,-1.50,0,298.47,352.87,7.2,5.0,0.018,629482.6,629482.6,27700,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117650,1666844.00
02/26/2017 09:00,2,0.000,ALERT,211.25,296.66,59.975,1488117603,"201051344001203","219011344069620",0.00,-2.50,0,292.76,302.07,0.0,0.0,0.000,620385.9,620385.9,27847,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488117652,1666845.00
02/26/2017 09:00,2,0.119,ACTIVE,210.80,335.14,59.975,1488117603,"274151322000054","219011344069620",29.80,1.00,0,294.26,344.76,3.6,1.6,0.009,857501.6,857501.6,27260,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117653,1666846.00
02/26/2017 09:00,2,0.074,ALERT,211.93,297.87,59.975,1488117603,"201051344000867","219011344069620",31.63,-1.50,0,293.06,302.37,2.5,0.4,0.000,616011.2,616011.2,27855,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1488117654,1666847.00
02/26/2017 09:00,2,0.197,ALERT,211.25,296.96,59.970,1488117603,"201051344001093","219011344069620",14.63,-1.50,0,292.76,308.99,2.9,0.9,0.000,618057.9,618057.9,27692,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1488117656,1666848.00
02/26/2017 09:00,2,0.125,ACTIVE,211.70,333.93,59.975,1488117603,"201051344000900","219011344069620",23.91,-2.00,0,293.66,339.65,3.1,1.0,0.000,635416.5,635416.5,27201,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117657,1666849.00
02/26/2017 09:00,2,0.582,ACTIVE,211.93,365.19,59.975,1488117603,"201051344000648","219011344069620",33.89,-1.00,0,333.03,374.81,20.1,17.5,0.119,625210.9,625210.9,27278,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117658,1666850.00
02/26/2017 09:00,2,0.230,ACTIVE,211.93,334.84,59.981,1488117603,"201051344000569","219011344069620",27.99,-1.00,0,296.66,351.07,6.5,4.4,0.009,636995.4,636995.4,27179,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117659,1666851.00
02/26/2017 09:00,2,0.230,ACTIVE,211.70,336.34,59.975,1488117603,"201051344000983","219011344069620",31.05,-0.50,0,299.07,352.27,7.3,5.1,0.022,628346.6,628346.6,27380,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117660,1666852.00
02/26/2017 09:00,2,0.180,ALERT,211.93,298.77,59.970,1488117603,"201051344001158","219011344069620",20.16,-2.50,0,293.66,308.99,3.7,1.6,0.000,616579.7,616579.7,27730,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1488117662,1666853.00
02/26/2017 09:00,2,0.320,ACTIVE,212.38,339.65,59.975,1488117603,"201051344000576","219011344069620",31.43,-1.00,0,298.47,347.16,10.2,8.0,0.027,628075.3,628075.3,27252,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117663,1666854.00
02/26/2017 09:00,2,0.152,ALERT,210.80,334.84,59.970,1488117603,"274151322000087","219011344069620",29.76,1.00,0,290.05,348.36,4.6,2.5,0.004,829127.8,829127.8,27601,0,0,0,L,1151911521,0,121.10,121.55,0002,0,0,0,0,0,0,0,67,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488117665,1666855.00
02/26/2017 09:15,2,0.699,ACTIVE,212.38,359.18,60.018,1488118503,"201051344000645","219011344069620",33.06,1.00,0,331.53,376.62,23.4,20.6,0.159,627361.9,627361.9,27291,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118504,1666856.00
02/26/2017 09:15,2,0.172,ACTIVE,210.80,342.35,60.012,1488118503,"274151322000085","219011344069620",31.79,1.50,0,310.49,364.89,5.6,3.4,0.018,855780.6,855780.6,27310,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118506,1666857.00
02/26/2017 09:15,2,0.236,ACTIVE,212.38,337.54,60.007,1488118503,"201051344000633","219011344069620",25.52,-1.50,0,294.56,361.89,6.2,4.0,0.000,615830.4,615830.4,27818,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118507,1666858.00
02/26/2017 09:15,2,0.180,ALERT,211.93,299.37,59.991,1488118503,"201051344000469","219011344069620",19.02,-2.50,0,295.16,314.40,3.5,1.5,0.000,618744.1,618744.1,27784,0,0,0,L,1122011218,0,120.42,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1488118509,1666859.00
02/26/2017 09:15,2,0.160,ALERT,211.03,297.57,60.012,1488118503,"201051344000646","219011344069620",23.00,-1.50,0,294.56,333.63,3.8,1.7,0.000,613586.5,613586.5,27686,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118510,1666860.00
02/26/2017 09:15,2,0.434,ACTIVE,210.57,382.33,60.007,1488118503,"274151322000052","219011344069620",35.58,3.00,0,321.31,391.34,15.7,13.2,0.084,885105.1,885105.1,27079,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118511,1666861.00
02/26/2017 09:15,2,0.145,ALERT,211.25,297.87,59.991,1488118503,"201051344000585","219011344069620",21.15,-1.00,0,294.56,306.28,3.1,1.1,0.000,624208.3,624208.3,27847,0,0,0,L,1122011218,0,120.88,121.33,0600,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488118513,1666862.00
02/26/2017 09:15,2,0.172,ALERT,211.25,328.22,60.018,1488118503,"201051344001230","219011344069620",24.85,-1.00,0,295.16,347.46,4.3,2.3,0.000,617090.5,617090.5,27539,0,0,0,L,1122011218,0,121.55,120.42,0002,-3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118515,1666863.00
02/26/2017 09:15,2,0.184,ALERT,211.70,298.47,59.981,1488118503,"201051344000582","219011344069620",21.31,-2.50,0,295.76,309.29,4.0,1.9,0.000,608902.3,608902.3,27718,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1488118517,1666864.00
02/26/2017 09:15,2,0.232,ACTIVE,211.03,333.63,60.007,1488118503,"201051344000955","219011344069620",24.01,-1.00,0,294.86,348.96,5.7,3.6,0.000,624634.3,624634.3,27655,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118517,1666865.00
02/26/2017 09:15,2,0.076,ALERT,210.80,335.14,60.002,1488118503,"274151322000094","219011344069620",29.02,-1.00,0,294.56,431.32,2.2,0.2,0.000,728291.3,728291.3,28060,0,0,0,L,1151911521,0,120.65,121.78,0002,-3,0,0,0,0,0,0,198,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118519,1666866.00
02/26/2017 09:15,2,0.311,ALERT,211.93,335.74,60.007,1488118503,"201051344000579","219011344069620",30.77,0.00,0,297.26,362.19,9.7,7.4,0.031,634445.7,634445.7,27625,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118521,1666867.00
02/26/2017 09:15,2,0.180,ALERT,211.25,297.87,60.018,1488118503,"201051344000890","219011344069620",22.30,-1.00,0,295.46,334.24,4.1,2.0,0.000,621000.5,621000.5,27743,0,0,0,L,1122011218,0,121.33,120.42,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1488118523,1666868.00
02/26/2017 09:15,2,0.195,ALERT,211.25,297.57,60.002,1488118503,"201051344000438","219011344069620",23.62,-1.50,0,295.46,344.45,4.7,2.6,0.000,622141.5,622141.5,27729,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118525,1666869.00
02/26/2017 09:15,2,0.213,ALERT,211.48,296.96,60.023,1488118503,"201051344000417","219011344069620",19.88,-1.00,0,294.56,298.77,4.3,2.2,0.000,602032.2,602032.2,27970,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1488118527,1666870.00
02/26/2017 09:15,2,0.820,ACTIVE,210.80,340.55,59.991,1488118503,"274151322000083","219011344069620",22.84,2.50,0,327.32,388.94,18.9,16.4,0.128,876545.3,876545.3,27135,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118528,1666871.00
02/26/2017 09:15,2,0.242,ACTIVE,211.25,370.00,59.975,1488118503,"274151322000076","219011344069620",34.55,2.00,0,333.03,381.73,8.5,6.3,0.035,934214.7,934214.7,27233,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118528,1666872.00
02/26/2017 09:15,2,0.127,ALERT,211.93,299.37,59.991,1488118503,"201051344000868","219011344069620",14.25,-2.00,0,296.66,315.30,1.9,0.0,0.000,617209.2,617209.2,27812,0,0,0,L,1122011218,0,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1488118530,1666873.00
02/26/2017 09:15,2,0.197,ACTIVE,210.80,360.99,60.007,1488118503,"274151322000095","219011344069620",33.58,0.50,0,331.53,373.01,6.6,4.5,0.031,925316.8,925316.8,27349,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118531,1666874.00
02/26/2017 09:15,2,0.129,ACTIVE,211.70,299.07,59.996,1488118503,"201051344000988","219011344069620",20.42,-1.00,0,293.96,301.17,2.7,0.7,0.000,575355.3,575355.3,27841,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118532,1666875.00
02/26/2017 09:15,2,0.148,ALERT,211.03,296.66,59.996,1488118503,"201051344001025","219011344069620",21.87,-2.00,0,294.56,308.39,3.3,1.3,0.000,621791.8,621791.8,27916,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1488118534,1666876.00
02/26/2017 09:15,2,0.311,ACTIVE,211.70,352.57,60.002,1488118503,"201051344000458","219011344069620",32.76,1.50,0,309.29,373.61,10.3,8.1,0.035,627495.3,627495.3,27445,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118535,1666877.00
02/26/2017 09:15,2,0.529,ACTIVE,212.38,362.49,59.996,1488118503,"201051344000853","219011344069620",33.56,0.50,0,330.93,381.12,18.0,15.5,0.106,627225.6,627225.6,27288,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118536,1666878.00
02/26/2017 09:15,2,0.174,ALERT,211.70,331.53,59.991,1488118503,"201051344000685","219011344069620",26.28,-1.00,0,294.86,349.26,4.7,2.6,0.000,622013.1,622013.1,27605,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118537,1666879.00
02/26/2017 09:15,2,0.176,ACTIVE,211.70,317.10,60.023,1488118503,"201051344000917","219011344069620",23.44,0.00,0,293.96,351.67,4.2,2.2,0.000,619247.0,619247.0,27592,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118538,1666880.00
02/26/2017 09:15,2,0.180,ACTIVE,211.70,334.54,60.012,1488118503,"201051344001145","219011344069620",28.49,-0.50,0,295.76,353.17,5.2,3.1,0.009,625911.6,625911.6,27453,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118539,1666881.00
02/26/2017 09:15,2,0.184,ALERT,211.25,296.66,59.991,1488118503,"201051344000651","219011344069620",21.39,-3.00,0,294.86,308.39,4.0,1.9,0.000,616808.3,616808.3,27788,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488118541,1666882.00
02/26/2017 09:15,2,0.186,ACTIVE,210.35,334.54,60.002,1488118503,"274151322000088","219011344069620",29.50,2.00,0,330.03,356.48,5.5,3.4,0.013,840254.9,840254.9,27354,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118542,1666883.00
02/26/2017 09:15,2,0.145,ALERT,211.25,335.74,59.991,1488118503,"274151322000068","219011344069620",30.55,2.00,0,295.16,435.23,4.5,2.4,0.013,729149.8,729149.8,27953,0,0,0,L,1151911521,0,121.55,121.78,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118544,1666884.00
02/26/2017 09:15,2,0.141,ALERT,211.25,297.87,59.991,1488118503,"201051344001135","219011344069620",22.36,-1.50,0,295.16,339.04,3.2,1.2,0.000,612206.0,612206.0,27839,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1488118546,1666885.00
02/26/2017 09:15,2,0.307,ACTIVE,211.70,366.10,59.996,1488118503,"201051344000594","219011344069620",34.11,0.00,0,326.72,377.22,10.6,8.3,0.044,629484.3,629484.3,27701,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118547,1666886.00
02/26/2017 09:15,2,0.174,ALERT,211.70,297.57,59.949,1488118503,"201051344001203","219011344069620",19.12,-2.00,0,294.86,311.69,3.4,1.3,0.000,620386.1,620386.1,27849,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1488118548,1666887.00
02/26/2017 09:15,2,0.203,ACTIVE,210.57,359.18,59.981,1488118503,"274151322000054","219011344069620",33.46,2.50,0,330.93,371.21,6.9,4.7,0.031,857502.5,857502.5,27261,0,0,0,L,1151911521,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118549,1666888.00
02/26/2017 09:15,2,0.141,ALERT,212.16,298.77,59.981,1488118503,"201051344000867","219011344069620",19.98,-0.50,0,295.46,308.39,2.9,0.8,0.000,616011.3,616011.3,27857,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1488118551,1666889.00
02/26/2017 09:15,2,0.223,ALERT,211.48,297.87,59.986,1488118503,"201051344001093","219011344069620",23.00,-0.50,0,295.16,358.88,5.2,3.1,0.000,618058.4,618058.4,27694,0,0,0,L,1122011218,0,121.33,120.88,0002,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118553,1666890.00
02/26/2017 09:15,2,0.168,ALERT,211.93,336.04,59.996,1488118503,"201051344000900","219011344069620",30.36,-1.00,0,296.06,353.47,5.2,3.1,0.018,635417.1,635417.1,27202,0,0,0,L,1122011218,0,120.88,121.55,0002,-3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118555,1666891.00
02/26/2017 09:15,2,0.939,ACTIVE,212.16,369.70,59.986,1488118503,"201051344000648","219011344069620",33.97,-0.50,0,330.93,391.94,32.4,29.3,0.234,625217.0,625217.0,27279,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118556,1666892.00
02/26/2017 09:15,2,0.289,ACTIVE,211.93,351.97,59.986,1488118503,"201051344000569","219011344069620",32.70,0.00,0,308.39,366.70,9.7,7.4,0.031,636996.9,636996.9,27180,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118557,1666893.00
