ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 09:15,2,0.309,ACTIVE,211.93,366.10,59.991,1488118503,"201051344000983","219011344069620",34.07,0.50,0,329.43,382.63,10.7,8.4,0.049,628348.3,628348.3,27381,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118558,1666894.00
02/26/2017 09:15,2,0.219,ACTIVE,212.16,335.44,59.986,1488118503,"201051344001158","219011344069620",25.98,-1.50,0,296.36,363.09,5.8,3.6,0.009,616580.4,616580.4,27732,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118559,1666895.00
02/26/2017 09:15,2,0.457,ACTIVE,212.38,348.36,59.986,1488118503,"201051344000576","219011344069620",32.16,0.00,0,331.23,367.00,14.9,12.5,0.075,628077.9,628077.9,27253,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118559,1666896.00
02/26/2017 09:15,2,0.234,ALERT,210.80,355.28,59.981,1488118503,"274151322000087","219011344069620",33.04,3.30,0,294.86,372.41,7.8,5.7,0.027,829128.8,829128.8,27603,0,0,0,L,1151911521,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488118561,1666897.00
02/26/2017 09:30,2,0.645,ACTIVE,212.61,356.18,59.944,1488119403,"201051344000645","219011344069620",32.72,1.50,0,331.53,370.00,21.4,18.7,0.146,627366.1,627366.1,27292,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119404,1666898.00
02/26/2017 09:30,2,0.162,ACTIVE,211.03,336.04,59.944,1488119403,"274151322000085","219011344069620",30.83,2.50,0,331.83,346.26,5.1,3.0,0.018,855781.2,855781.2,27311,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119405,1666899.00
02/26/2017 09:30,2,0.201,ALERT,212.83,337.24,59.959,1488119403,"201051344000633","219011344069620",28.17,-1.00,0,295.16,357.08,5.8,3.7,0.000,615831.2,615831.2,27819,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119407,1666900.00
02/26/2017 09:30,2,0.176,ALERT,211.93,298.77,59.959,1488119403,"201051344000469","219011344069620",17.95,-2.00,0,295.76,313.80,3.2,1.2,0.000,618744.3,618744.3,27786,0,0,0,L,1122011218,0,120.42,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1488119409,1666901.00
02/26/2017 09:30,2,0.172,ACTIVE,211.25,297.57,59.922,1488119403,"201051344000646","219011344069620",20.93,-0.50,0,293.96,298.77,3.7,1.6,0.000,613586.8,613586.8,27688,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119410,1666902.00
02/26/2017 09:30,2,0.404,ACTIVE,210.80,380.82,59.944,1488119403,"274151322000052","219011344069620",35.42,4.00,0,330.63,386.23,14.4,12.0,0.071,885107.8,885107.8,27080,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119411,1666903.00
02/26/2017 09:30,2,0.141,ACTIVE,211.48,297.57,59.959,1488119403,"201051344000585","219011344069620",20.71,-0.50,0,293.96,299.07,3.0,0.9,0.000,624208.4,624208.4,27849,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119412,1666904.00
02/26/2017 09:30,2,0.172,ALERT,211.48,311.99,59.954,1488119403,"201051344001230","219011344069620",23.46,-0.50,0,295.16,332.43,4.1,2.1,0.000,617090.9,617090.9,27541,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119413,1666905.00
02/26/2017 09:30,2,0.170,ACTIVE,211.93,298.47,59.970,1488119403,"201051344000582","219011344069620",22.22,-2.00,0,295.16,299.67,3.9,1.8,0.000,608902.6,608902.6,27720,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119414,1666906.00
02/26/2017 09:30,2,0.211,ALERT,211.03,333.33,59.986,1488119403,"201051344000955","219011344069620",25.49,0.00,0,295.16,341.15,5.5,3.3,0.000,624635.0,624635.0,27656,0,0,0,L,1122011218,0,120.88,120.88,0002,-2,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119416,1666907.00
02/26/2017 09:30,2,0.070,ALERT,211.03,335.44,59.944,1488119403,"274151322000094","219011344069620",28.84,0.00,0,294.56,431.02,2.1,0.1,0.004,728291.3,728291.3,28062,0,0,0,L,1151911521,0,120.65,122.01,0002,-2,0,0,0,0,0,0,76,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119418,1666908.00
02/26/2017 09:30,2,0.295,ACTIVE,212.16,335.44,59.959,1488119403,"201051344000579","219011344069620",30.69,1.00,0,330.93,341.75,9.2,6.9,0.027,634447.3,634447.3,27627,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119419,1666909.00
02/26/2017 09:30,2,0.174,ACTIVE,211.25,297.57,59.981,1488119403,"201051344000890","219011344069620",22.03,0.00,0,294.86,299.97,3.9,1.9,0.000,621000.9,621000.9,27745,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119420,1666910.00
02/26/2017 09:30,2,0.191,ACTIVE,211.48,297.26,59.959,1488119403,"201051344000438","219011344069620",23.36,-1.00,0,294.56,299.07,4.6,2.5,0.000,622142.1,622142.1,27731,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119421,1666911.00
02/26/2017 09:30,2,0.219,ACTIVE,211.48,296.66,59.954,1488119403,"201051344000417","219011344069620",19.04,-0.50,0,293.66,298.77,4.2,2.1,0.000,602032.7,602032.7,27972,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119422,1666912.00
02/26/2017 09:30,2,0.758,ACTIVE,211.03,338.74,59.959,1488119403,"274151322000083","219011344069620",22.74,3.00,0,330.93,345.36,17.4,14.9,0.119,876548.6,876548.6,27136,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119423,1666913.00
02/26/2017 09:30,2,0.209,ACTIVE,211.70,373.91,59.959,1488119403,"274151322000076","219011344069620",35.03,3.30,0,333.33,377.22,7.5,5.3,0.022,934215.9,934215.9,27234,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119424,1666914.00
02/26/2017 09:30,2,0.129,ALERT,211.70,299.37,59.965,1488119403,"201051344000868","219011344069620",13.04,-2.00,0,296.66,309.59,1.7,0.0,0.000,617209.3,617209.3,27814,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488119426,1666915.00
02/26/2017 09:30,2,0.193,ACTIVE,211.03,357.38,59.949,1488119403,"274151322000095","219011344069620",33.26,2.00,0,332.43,363.99,6.5,4.3,0.022,925317.8,925317.8,27350,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119426,1666916.00
02/26/2017 09:30,2,0.131,ACTIVE,211.70,298.77,59.959,1488119403,"201051344000988","219011344069620",20.24,-0.50,0,294.56,300.57,2.7,0.7,0.000,575355.4,575355.4,27842,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119427,1666917.00
02/26/2017 09:30,2,0.143,ACTIVE,211.03,296.66,59.965,1488119403,"201051344001025","219011344069620",21.51,-1.50,0,293.66,299.67,3.1,1.1,0.000,621792.0,621792.0,27918,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119428,1666918.00
02/26/2017 09:30,2,0.301,ACTIVE,211.93,345.36,59.949,1488119403,"201051344000458","219011344069620",32.05,2.50,0,331.23,361.29,9.8,7.6,0.027,627497.0,627497.0,27446,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119429,1666919.00
02/26/2017 09:30,2,0.514,ACTIVE,212.61,356.48,59.954,1488119403,"201051344000853","219011344069620",32.90,1.00,0,333.03,370.00,17.1,14.6,0.097,627228.9,627228.9,27289,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119430,1666920.00
02/26/2017 09:30,2,0.174,ALERT,211.70,318.91,59.965,1488119403,"201051344000685","219011344069620",25.27,-0.50,0,294.86,336.04,4.5,2.4,0.000,622013.6,622013.6,27607,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119432,1666921.00
02/26/2017 09:30,2,0.164,ALERT,211.70,314.10,59.959,1488119403,"201051344000917","219011344069620",24.35,0.50,0,293.36,333.93,4.0,2.0,0.000,619247.4,619247.4,27593,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,6,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119434,1666922.00
02/26/2017 09:30,2,0.178,ALERT,211.70,334.24,59.954,1488119403,"201051344001145","219011344069620",28.23,0.50,0,295.46,344.45,5.1,3.0,0.004,625912.2,625912.2,27454,0,0,0,L,1122011218,0,121.55,120.88,0002,0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119436,1666923.00
02/26/2017 09:30,2,0.180,ACTIVE,211.48,296.66,59.954,1488119403,"201051344000651","219011344069620",21.03,-2.00,0,293.66,298.77,3.9,1.8,0.000,616808.6,616808.6,27790,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119436,1666924.00
02/26/2017 09:30,2,0.166,ACTIVE,210.80,335.14,59.949,1488119403,"274151322000088","219011344069620",31.09,3.00,0,330.33,339.04,5.2,3.1,0.009,840255.5,840255.5,27355,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119437,1666925.00
02/26/2017 09:30,2,0.137,ACTIVE,211.70,336.34,59.944,1488119403,"274151322000068","219011344069620",30.42,3.00,0,332.73,339.34,4.3,2.2,0.013,729150.3,729150.3,27955,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119438,1666926.00
02/26/2017 09:30,2,0.141,ACTIVE,211.03,297.26,59.954,1488119403,"201051344001135","219011344069620",22.03,-1.00,0,294.26,299.67,3.1,1.1,0.000,612206.2,612206.2,27841,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119439,1666927.00
02/26/2017 09:30,2,0.297,ACTIVE,211.48,361.59,59.938,1488119403,"201051344000594","219011344069620",33.60,0.50,0,329.13,371.81,10.1,7.8,0.035,629486.0,629486.0,27702,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119440,1666928.00
02/26/2017 09:30,2,0.158,ACTIVE,211.25,296.96,59.965,1488119403,"201051344001203","219011344069620",19.90,-1.00,0,293.96,301.17,3.2,1.2,0.000,620386.3,620386.3,27851,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119441,1666929.00
02/26/2017 09:30,2,0.189,ACTIVE,211.03,360.69,59.986,1488119403,"274151322000054","219011344069620",33.58,3.30,0,331.23,366.40,6.5,4.3,0.027,857503.3,857503.3,27262,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119442,1666930.00
02/26/2017 09:30,2,0.146,ACTIVE,211.93,298.47,59.954,1488119403,"201051344000867","219011344069620",18.73,-0.50,0,296.06,300.87,2.8,0.8,0.000,616011.4,616011.4,27859,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119443,1666931.00
02/26/2017 09:30,2,0.223,ACTIVE,211.25,297.26,59.965,1488119403,"201051344001093","219011344069620",21.91,0.00,0,294.26,298.77,5.0,2.9,0.000,618059.1,618059.1,27696,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119444,1666932.00
02/26/2017 09:30,2,0.162,ACTIVE,211.93,335.74,59.965,1488119403,"201051344000900","219011344069620",29.88,-0.50,0,329.73,341.75,5.0,2.9,0.013,635417.7,635417.7,27204,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119445,1666933.00
02/26/2017 09:30,2,0.885,ACTIVE,212.16,367.30,59.959,1488119403,"201051344000648","219011344069620",33.72,0.50,0,331.53,384.73,30.2,27.2,0.217,625223.0,625223.0,27280,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119446,1666934.00
02/26/2017 09:30,2,0.283,ACTIVE,211.93,336.34,59.949,1488119403,"201051344000569","219011344069620",31.05,0.50,0,331.23,354.97,8.9,6.7,0.031,636998.4,636998.4,27181,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119447,1666935.00
02/26/2017 09:30,2,0.299,ACTIVE,211.93,362.19,59.954,1488119403,"201051344000983","219011344069620",33.72,1.50,0,330.33,373.01,10.2,8.0,0.040,628350.1,628350.1,27382,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119448,1666936.00
02/26/2017 09:30,2,0.211,ALERT,211.93,334.84,59.965,1488119403,"201051344001158","219011344069620",25.54,-0.50,0,296.66,342.95,5.5,3.4,0.009,616581.1,616581.1,27733,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119449,1666937.00
02/26/2017 09:30,2,0.439,ACTIVE,212.61,341.75,59.991,1488119403,"201051344000576","219011344069620",31.47,0.50,0,332.13,360.38,14.0,11.6,0.071,628080.4,628080.4,27254,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119450,1666938.00
02/26/2017 09:30,2,0.225,ACTIVE,211.25,347.46,59.949,1488119403,"274151322000087","219011344069620",32.08,4.50,0,331.53,359.48,7.3,5.2,0.031,829129.9,829129.9,27605,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488119451,1666939.00
02/26/2017 09:45,2,0.861,ACTIVE,213.06,361.59,59.981,1488120304,"201051344000645","219011344069620",33.16,2.00,0,332.73,374.51,29.0,26.0,0.208,627370.8,627370.8,27293,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120305,1666940.00
02/26/2017 09:45,2,0.197,ACTIVE,211.93,366.70,59.981,1488120304,"274151322000085","219011344069620",34.25,3.30,0,333.03,369.10,7.0,4.8,0.022,855782.0,855782.0,27312,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120306,1666941.00
02/26/2017 09:45,2,0.238,ACTIVE,213.06,338.44,60.002,1488120304,"201051344000633","219011344069620",30.53,0.00,0,294.56,342.35,7.4,5.2,0.009,615832.1,615832.1,27821,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120307,1666942.00
02/26/2017 09:45,2,0.193,ACTIVE,212.61,299.97,59.981,1488120304,"201051344000469","219011344069620",22.50,-1.50,0,295.76,301.77,4.5,2.4,0.000,618744.6,618744.6,27788,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120308,1666943.00
02/26/2017 09:45,2,0.209,ACTIVE,211.93,325.52,59.986,1488120304,"201051344000646","219011344069620",23.84,0.00,0,295.16,333.63,5.0,2.9,0.000,613587.2,613587.2,27689,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120309,1666944.00
02/26/2017 09:45,2,0.561,ACTIVE,211.48,383.83,59.981,1488120304,"274151322000052","219011344069620",35.66,5.50,0,329.13,389.24,20.1,17.5,0.110,885110.8,885110.8,27081,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120309,1666945.00
02/26/2017 09:45,2,0.162,ACTIVE,212.16,299.37,59.981,1488120304,"201051344000585","219011344069620",23.50,0.00,0,295.16,299.97,3.9,1.8,0.000,624208.6,624208.6,27850,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120310,1666946.00
02/26/2017 09:45,2,0.195,ALERT,212.16,334.24,59.991,1488120304,"201051344001230","219011344069620",26.66,0.50,0,295.46,348.06,5.3,3.2,0.009,617091.4,617091.4,27543,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120312,1666947.00
02/26/2017 09:45,2,0.199,ACTIVE,212.61,328.52,59.996,1488120304,"201051344000582","219011344069620",25.17,-1.50,0,296.66,333.93,5.1,3.0,0.000,608903.1,608903.1,27721,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120313,1666948.00
02/26/2017 09:45,2,0.260,ALERT,211.70,334.24,59.991,1488120304,"201051344000955","219011344069620",25.27,0.50,0,295.16,346.86,6.7,4.5,0.009,624635.8,624635.8,27658,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,5,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120315,1666949.00
02/26/2017 09:45,2,0.102,ACTIVE,211.48,335.74,59.975,1488120304,"274151322000094","219011344069620",29.98,1.00,0,295.16,431.02,3.0,1.0,0.004,728291.4,728291.4,28064,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120316,1666950.00
02/26/2017 09:45,2,0.359,ACTIVE,212.38,350.47,59.996,1488120304,"201051344000579","219011344069620",32.50,2.00,0,330.33,357.98,11.9,9.6,0.049,634449.0,634449.0,27628,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120317,1666951.00
02/26/2017 09:45,2,0.195,ACTIVE,211.93,338.74,59.991,1488120304,"201051344000890","219011344069620",27.10,0.50,0,296.06,340.25,5.4,3.3,0.000,621001.4,621001.4,27746,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120318,1666952.00
02/26/2017 09:45,2,0.213,ACTIVE,212.16,335.14,60.018,1488120304,"201051344000438","219011344069620",28.11,0.00,0,296.06,354.37,6.1,4.0,0.004,622142.7,622142.7,27732,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120318,1666953.00
02/26/2017 09:45,2,0.250,ACTIVE,212.16,298.17,59.981,1488120304,"201051344000417","219011344069620",20.04,0.00,0,295.16,299.37,5.1,3.0,0.000,602033.2,602033.2,27973,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120319,1666954.00
02/26/2017 09:45,2,1.113,ACTIVE,211.93,339.65,59.991,1488120304,"274151322000083","219011344069620",22.88,3.30,0,330.63,350.17,25.8,22.9,0.172,876552.5,876552.5,27137,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120320,1666955.00
02/26/2017 09:45,2,0.217,ACTIVE,212.16,383.53,59.991,1488120304,"274151322000076","219011344069620",36.08,4.50,0,334.24,386.83,8.1,5.9,0.031,934217.2,934217.2,27235,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120321,1666956.00
02/26/2017 09:45,2,0.148,ALERT,212.38,300.57,59.996,1488120304,"201051344000868","219011344069620",20.42,-1.50,0,296.96,309.59,3.1,1.1,0.000,617209.4,617209.4,27816,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1488120323,1666957.00
02/26/2017 09:45,2,0.203,ACTIVE,211.93,370.30,59.981,1488120304,"274151322000095","219011344069620",34.57,3.00,0,333.93,372.41,7.1,4.9,0.031,925318.8,925318.8,27351,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120324,1666958.00
02/26/2017 09:45,2,0.133,ACTIVE,212.38,300.27,59.996,1488120304,"201051344000988","219011344069620",21.23,0.00,0,295.16,301.47,2.9,0.9,0.000,575355.5,575355.5,27843,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120325,1666959.00
02/26/2017 09:45,2,0.375,ACTIVE,212.38,369.10,59.991,1488120304,"201051344000458","219011344069620",34.43,3.00,0,330.93,373.91,13.2,10.8,0.057,627498.9,627498.9,27447,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120327,1666960.00
02/26/2017 09:45,2,0.682,ACTIVE,213.29,363.99,59.996,1488120304,"201051344000853","219011344069620",33.54,2.00,0,332.13,373.91,23.2,20.5,0.155,627232.5,627232.5,27290,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120328,1666961.00
02/26/2017 09:45,2,0.201,ALERT,212.61,336.34,60.012,1488120304,"201051344000685","219011344069620",28.33,0.50,0,295.16,349.56,5.8,3.7,0.013,622014.2,622014.2,27609,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120329,1666962.00
02/26/2017 09:45,2,0.221,ALERT,212.38,336.04,59.996,1488120304,"201051344000917","219011344069620",24.19,1.50,0,294.26,356.18,5.4,3.3,0.004,619247.9,619247.9,27595,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120331,1666963.00
02/26/2017 09:45,2,0.227,ACTIVE,212.38,335.74,59.996,1488120304,"201051344001145","219011344069620",28.35,1.00,0,295.46,338.44,6.5,4.4,0.018,625913.0,625913.0,27456,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120332,1666964.00
02/26/2017 09:45,2,0.195,ACTIVE,211.93,323.11,60.002,1488120304,"201051344000651","219011344069620",25.54,-1.50,0,295.16,334.24,5.1,3.0,0.000,616809.1,616809.1,27791,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120333,1666965.00
02/26/2017 09:45,2,0.193,ACTIVE,211.25,367.00,59.991,1488120304,"274151322000088","219011344069620",34.19,3.00,0,331.83,368.80,6.7,4.5,0.027,840256.3,840256.3,27356,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120334,1666966.00
02/26/2017 09:45,2,0.189,ACTIVE,212.38,374.21,59.991,1488120304,"274151322000068","219011344069620",34.91,3.70,0,333.93,376.01,6.7,4.5,0.027,729150.8,729150.8,27956,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120335,1666967.00
02/26/2017 09:45,2,0.160,ACTIVE,211.70,334.24,59.996,1488120304,"201051344001135","219011344069620",27.00,-0.50,0,295.76,347.46,4.4,2.3,0.004,612206.5,612206.5,27842,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120336,1666968.00
02/26/2017 09:45,2,0.375,ACTIVE,212.16,372.71,60.012,1488120304,"201051344000594","219011344069620",34.71,1.50,0,330.03,376.92,13.3,10.9,0.066,629487.9,629487.9,27703,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120337,1666969.00
02/26/2017 09:45,2,0.203,ACTIVE,212.16,298.77,59.981,1488120304,"201051344001203","219011344069620",20.73,-1.00,0,295.46,302.07,4.3,2.2,0.000,620386.6,620386.6,27852,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120338,1666970.00
02/26/2017 09:45,2,0.270,ACTIVE,211.70,369.10,59.986,1488120304,"274151322000054","219011344069620",34.35,4.00,0,333.03,372.11,9.4,7.2,0.044,857504.4,857504.4,27263,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120339,1666971.00
02/26/2017 09:45,2,0.166,ACTIVE,212.83,299.97,60.007,1488120304,"201051344000867","219011344069620",21.35,0.00,0,296.06,301.77,3.6,1.5,0.000,616011.6,616011.6,27860,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120340,1666972.00
02/26/2017 09:45,2,0.244,ALERT,212.16,335.74,59.965,1488120304,"201051344001093","219011344069620",26.52,0.50,0,295.46,355.28,6.6,4.4,0.004,618059.8,618059.8,27697,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120341,1666973.00
02/26/2017 09:45,2,0.215,ACTIVE,212.61,340.55,60.002,1488120304,"201051344000900","219011344069620",31.43,0.00,0,329.73,348.06,6.9,4.7,0.035,635418.4,635418.4,27205,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120342,1666974.00
02/26/2017 09:45,2,1.221,ACTIVE,212.83,375.11,59.996,1488120304,"201051344000648","219011344069620",34.31,1.50,0,330.93,391.94,42.5,39.1,0.318,625230.1,625230.1,27281,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120343,1666975.00
02/26/2017 09:45,2,0.346,ACTIVE,212.83,361.89,60.002,1488120304,"201051344000569","219011344069620",33.64,1.00,0,332.13,367.00,11.8,9.4,0.053,637000.1,637000.1,27182,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120344,1666976.00
02/26/2017 09:45,2,0.369,ACTIVE,212.83,376.31,59.991,1488120304,"201051344000983","219011344069620",35.13,2.00,0,332.13,382.03,13.2,10.8,0.071,628352.1,628352.1,27383,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120345,1666977.00
02/26/2017 09:45,2,0.234,ACTIVE,212.83,336.64,59.996,1488120304,"201051344001158","219011344069620",30.00,0.00,0,296.06,339.65,7.2,5.0,0.022,616581.9,616581.9,27735,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120346,1666978.00
02/26/2017 09:45,2,0.553,ACTIVE,213.06,359.78,60.002,1488120304,"201051344000576","219011344069620",33.18,1.00,0,331.83,372.11,18.6,16.1,0.102,628083.4,628083.4,27255,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120347,1666979.00
02/26/2017 09:45,2,0.254,ACTIVE,211.70,369.40,59.991,1488120304,"274151322000087","219011344069620",34.45,6.00,0,332.43,372.41,8.9,6.6,0.035,829131.2,829131.2,27606,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120348,1666980.00
02/26/2017 09:45,2,0.166,ALERT,212.16,319.81,59.991,1488120304,"201051344001025","219011344069620",25.98,-1.00,0,296.06,335.44,4.4,2.3,0.000,621792.3,621792.3,27920,0,0,0,L,1122011218,1,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488120350,1666981.00
02/26/2017 10:00,2,0.746,ACTIVE,213.06,355.58,59.970,1488121203,"201051344000645","219011344069620",32.58,2.50,0,332.73,382.93,24.6,21.8,0.172,627376.5,627376.5,27294,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121204,1666982.00
02/26/2017 10:00,2,0.188,ACTIVE,211.25,360.38,59.981,1488121203,"274151322000085","219011344069620",33.58,4.00,0,333.33,377.52,6.4,4.2,0.027,855783.1,855783.1,27313,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121205,1666983.00
02/26/2017 10:00,2,0.246,ACTIVE,213.06,338.44,59.986,1488121203,"201051344000633","219011344069620",25.49,0.50,0,324.32,349.26,6.4,4.3,0.009,615833.3,615833.3,27822,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121206,1666984.00
02/26/2017 10:00,2,0.186,ALERT,212.61,299.97,59.970,1488121203,"201051344000469","219011344069620",21.13,-1.00,0,297.57,341.15,4.0,1.9,0.000,618745.0,618745.0,27789,0,0,0,L,1122011218,0,120.65,122.46,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121208,1666985.00
02/26/2017 10:00,2,0.170,ALERT,211.93,328.52,59.975,1488121203,"201051344000646","219011344069620",26.10,0.50,0,296.06,363.39,4.5,2.5,0.000,613587.7,613587.7,27690,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121210,1666986.00
02/26/2017 10:00,2,0.477,ACTIVE,211.25,379.62,59.975,1488121203,"274151322000052","219011344069620",35.35,6.30,0,327.62,396.45,17.0,14.5,0.097,885114.6,885114.6,27082,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121211,1666987.00
02/26/2017 10:00,2,0.158,ALERT,212.16,298.77,59.970,1488121203,"201051344000585","219011344069620",22.98,0.50,0,296.36,379.32,3.7,1.7,0.000,624209.1,624209.1,27851,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121213,1666988.00
02/26/2017 10:00,2,0.184,ALERT,211.93,334.24,59.975,1488121203,"201051344001230","219011344069620",26.16,1.50,0,296.66,340.55,4.9,2.8,0.004,617092.1,617092.1,27545,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121215,1666989.00
02/26/2017 10:00,2,0.203,ALERT,212.61,299.97,59.970,1488121203,"201051344000582","219011344069620",21.65,-1.00,0,297.26,366.10,4.5,2.4,0.000,608903.7,608903.7,27722,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121217,1666990.00
02/26/2017 10:00,2,0.252,ACTIVE,211.70,334.54,59.975,1488121203,"201051344000955","219011344069620",24.61,1.00,0,295.76,336.94,6.3,4.1,0.004,624636.8,624636.8,27660,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121218,1666991.00
02/26/2017 10:00,2,0.088,ACTIVE,211.25,336.64,59.970,1488121203,"274151322000094","219011344069620",29.60,2.00,0,333.33,339.65,2.6,0.6,0.004,728291.5,728291.5,28065,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121218,1666992.00
02/26/2017 10:00,2,0.316,ACTIVE,212.83,338.44,59.975,1488121203,"201051344000579","219011344069620",31.29,2.50,0,332.73,369.70,10.1,7.8,0.035,634451.1,634451.1,27629,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121219,1666993.00
02/26/2017 10:00,2,0.189,ALERT,211.93,303.58,59.944,1488121203,"201051344000890","219011344069620",24.15,1.00,0,297.26,339.65,4.7,2.6,0.000,621002.0,621002.0,27747,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121221,1666994.00
02/26/2017 10:00,2,0.205,ALERT,212.16,335.44,59.975,1488121203,"201051344000438","219011344069620",27.49,0.50,0,296.66,347.76,5.8,3.6,0.004,622143.6,622143.6,27733,0,0,0,L,1122011218,0,122.23,121.10,0002,-0,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121223,1666995.00
02/26/2017 10:00,2,0.232,ACTIVE,212.38,298.17,59.981,1488121203,"201051344000417","219011344069620",19.88,1.00,0,296.36,310.19,4.7,2.6,0.000,602033.8,602033.8,27974,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121224,1666996.00
02/26/2017 10:00,2,0.963,ACTIVE,211.48,344.15,59.965,1488121203,"274151322000083","219011344069620",22.72,4.00,0,332.73,355.28,22.1,19.4,0.150,876557.4,876557.4,27138,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121225,1666997.00
02/26/2017 10:00,2,0.277,ACTIVE,212.16,369.70,59.981,1488121203,"274151322000076","219011344069620",34.49,5.50,0,334.84,389.54,9.7,7.5,0.049,934219.0,934219.0,27236,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121226,1666998.00
02/26/2017 10:00,2,0.141,ACTIVE,212.38,300.87,60.007,1488121203,"201051344000868","219011344069620",18.57,-1.00,0,298.47,302.68,2.6,0.6,0.000,617209.5,617209.5,27818,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121226,1666999.00
02/26/2017 10:00,2,0.275,ACTIVE,211.25,347.76,59.975,1488121203,"274151322000095","219011344069620",32.32,3.30,0,333.93,379.92,9.1,6.8,0.044,925320.4,925320.4,27352,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121227,1667000.00
02/26/2017 10:00,2,0.131,ACTIVE,212.38,300.27,59.975,1488121203,"201051344000988","219011344069620",20.79,0.50,0,296.06,301.77,2.8,0.7,0.000,575355.7,575355.7,27844,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121228,1667001.00
02/26/2017 10:00,2,0.158,ALERT,211.93,298.47,59.986,1488121203,"201051344001025","219011344069620",23.97,-0.50,0,295.16,369.10,3.9,1.8,0.000,621792.7,621792.7,27922,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121230,1667002.00
02/26/2017 10:00,2,0.336,ACTIVE,212.61,362.19,59.975,1488121203,"201051344000458","219011344069620",33.72,3.70,0,332.73,381.73,11.5,9.2,0.040,627501.2,627501.2,27448,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121231,1667003.00
02/26/2017 10:00,2,0.598,ACTIVE,213.29,351.37,59.944,1488121203,"201051344000853","219011344069620",32.28,2.50,0,334.24,381.12,19.6,17.0,0.128,627236.8,627236.8,27291,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121232,1667004.00
02/26/2017 10:00,2,0.225,ACTIVE,212.61,336.64,59.975,1488121203,"201051344000685","219011344069620",24.11,1.00,0,296.06,345.06,5.5,3.4,0.004,622015.0,622015.0,27611,0,0,0,L,1122011218,0,122.68,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121233,1667005.00
02/26/2017 10:00,2,0.182,ACTIVE,212.38,335.74,59.981,1488121203,"201051344000917","219011344069620",27.23,2.00,0,295.16,354.07,5.0,2.9,0.013,619248.6,619248.6,27597,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121234,1667006.00
02/26/2017 10:00,2,0.215,ACTIVE,212.38,335.74,59.991,1488121203,"201051344001145","219011344069620",27.57,1.50,0,330.33,341.75,6.0,3.9,0.013,625913.9,625913.9,27457,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121235,1667007.00
02/26/2017 10:00,2,0.201,ALERT,212.16,297.87,59.970,1488121203,"201051344000651","219011344069620",22.70,-1.50,0,296.06,373.61,4.6,2.5,0.000,616809.7,616809.7,27792,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121236,1667008.00
02/26/2017 10:00,2,0.189,ACTIVE,211.03,358.58,59.981,1488121203,"274151322000088","219011344069620",33.46,4.00,0,332.73,375.71,6.4,4.3,0.022,840257.3,840257.3,27357,0,0,0,L,1151911521,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121237,1667009.00
02/26/2017 10:00,2,0.166,ACTIVE,211.93,345.96,59.981,1488121203,"274151322000068","219011344069620",32.01,4.00,0,334.24,433.72,5.4,3.3,0.022,729151.6,729151.6,27957,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121238,1667010.00
02/26/2017 10:00,2,0.154,ALERT,211.70,326.12,59.981,1488121203,"201051344001135","219011344069620",25.92,0.00,0,296.96,336.34,4.1,2.0,0.000,612206.9,612206.9,27843,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121240,1667011.00
02/26/2017 10:00,2,0.332,ACTIVE,212.16,363.39,59.970,1488121203,"201051344000594","219011344069620",33.75,2.00,0,331.83,384.73,11.4,9.0,0.049,629490.2,629490.2,27704,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121241,1667012.00
02/26/2017 10:00,2,0.170,ALERT,212.16,298.77,59.981,1488121203,"201051344001203","219011344069620",23.32,-0.50,0,296.96,342.35,4.0,2.0,0.000,620387.0,620387.0,27853,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121243,1667013.00
02/26/2017 10:00,2,0.254,ACTIVE,211.25,365.80,59.981,1488121203,"274151322000054","219011344069620",33.99,5.00,0,333.33,378.42,8.7,6.5,0.049,857505.9,857505.9,27264,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121244,1667014.00
02/26/2017 10:00,2,0.168,ACTIVE,212.61,299.67,59.981,1488121203,"201051344000867","219011344069620",19.12,0.00,0,297.57,317.10,3.2,1.2,0.000,616011.9,616011.9,27861,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121245,1667015.00
02/26/2017 10:00,2,0.232,ALERT,212.16,335.44,59.981,1488121203,"201051344001093","219011344069620",26.94,1.50,0,296.36,350.47,6.4,4.2,0.000,618060.8,618060.8,27699,0,0,0,L,1122011218,0,121.78,121.10,0002,0,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121246,1667016.00
02/26/2017 10:00,2,0.195,ACTIVE,212.38,337.24,59.986,1488121203,"201051344000900","219011344069620",31.01,0.50,0,333.33,352.57,6.2,4.0,0.022,635419.3,635419.3,27206,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121247,1667017.00
02/26/2017 10:00,2,1.068,ACTIVE,212.83,373.31,59.970,1488121203,"201051344000648","219011344069620",34.19,2.00,0,332.13,403.37,37.0,33.8,0.278,625238.3,625238.3,27282,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121248,1667018.00
02/26/2017 10:00,2,0.316,ACTIVE,212.83,357.38,59.986,1488121203,"201051344000569","219011344069620",33.24,1.50,0,332.73,373.31,10.7,8.4,0.044,637002.1,637002.1,27183,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121249,1667019.00
02/26/2017 10:00,2,0.334,ACTIVE,212.61,372.41,59.981,1488121203,"201051344000983","219011344069620",34.79,3.00,0,332.43,382.03,11.8,9.4,0.053,628354.4,628354.4,27384,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121250,1667020.00
02/26/2017 10:00,2,0.225,ACTIVE,212.83,336.64,59.965,1488121203,"201051344001158","219011344069620",28.37,0.50,0,331.23,341.75,6.5,4.3,0.013,616583.0,616583.0,27736,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121251,1667021.00
02/26/2017 10:00,2,0.510,ACTIVE,213.06,346.56,59.975,1488121203,"201051344000576","219011344069620",31.91,1.50,0,332.73,373.01,16.4,14.0,0.097,628086.8,628086.8,27256,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121252,1667022.00
02/26/2017 10:00,2,0.277,ACTIVE,211.48,357.08,59.965,1488121203,"274151322000087","219011344069620",33.30,6.70,0,333.93,372.71,9.4,7.1,0.040,829132.8,829132.8,27607,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488121253,1667023.00
02/26/2017 10:15,2,0.861,ACTIVE,212.83,357.98,59.986,1488122103,"201051344000645","219011344069620",32.78,3.30,0,332.43,373.01,28.7,25.8,0.203,627382.2,627382.2,27295,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122104,1667024.00
02/26/2017 10:15,2,0.199,ACTIVE,211.25,367.60,59.965,1488122103,"274151322000085","219011344069620",34.31,5.00,0,334.24,370.00,7.0,4.8,0.022,855784.1,855784.1,27314,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122105,1667025.00
02/26/2017 10:15,2,0.262,ALERT,212.83,337.84,59.965,1488122103,"201051344000633","219011344069620",27.63,1.50,0,295.76,342.65,7.3,5.1,0.013,615834.4,615834.4,27823,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122107,1667026.00
02/26/2017 10:15,2,0.193,ACTIVE,212.38,299.97,59.981,1488122103,"201051344000469","219011344069620",22.82,-0.50,0,294.86,301.77,4.5,2.4,0.000,618745.5,618745.5,27791,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122108,1667027.00
02/26/2017 10:15,2,0.215,ALERT,211.48,334.84,59.991,1488122103,"201051344000646","219011344069620",24.35,2.00,0,295.76,356.18,5.3,3.2,0.004,613588.4,613588.4,27692,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122110,1667028.00
02/26/2017 10:15,2,0.555,ACTIVE,211.25,382.33,59.970,1488122103,"274151322000052","219011344069620",35.44,7.30,0,326.12,387.44,19.9,17.3,0.124,885118.3,885118.3,27083,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122111,1667029.00
02/26/2017 10:15,2,0.172,ACTIVE,211.70,334.54,59.970,1488122103,"201051344000585","219011344069620",26.54,1.50,0,296.36,347.46,4.6,2.5,0.000,624209.5,624209.5,27853,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122111,1667030.00
02/26/2017 10:15,2,0.197,ACTIVE,211.70,333.33,59.986,1488122103,"201051344001230","219011344069620",26.90,2.00,0,296.66,336.64,5.4,3.3,0.000,617092.8,617092.8,27547,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122112,1667031.00
02/26/2017 10:15,2,0.197,ALERT,212.16,334.84,59.986,1488122103,"201051344000582","219011344069620",26.86,0.00,0,297.57,359.18,5.4,3.3,0.004,608904.3,608904.3,27724,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,6,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122114,1667032.00
02/26/2017 10:15,2,0.258,ALERT,211.25,333.63,59.981,1488122103,"201051344000955","219011344069620",27.04,2.00,0,296.66,336.64,7.0,4.9,0.009,624637.8,624637.8,27661,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122116,1667033.00
02/26/2017 10:15,2,0.102,ACTIVE,211.25,336.34,59.965,1488122103,"274151322000094","219011344069620",29.98,3.00,0,322.21,348.36,3.1,1.1,0.013,728291.7,728291.7,28066,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122117,1667034.00
02/26/2017 10:15,2,0.348,ACTIVE,212.61,342.95,59.965,1488122103,"201051344000579","219011344069620",31.71,3.30,0,332.73,351.37,11.2,8.9,0.040,634453.1,634453.1,27630,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122118,1667035.00
02/26/2017 10:15,2,0.199,ALERT,211.48,333.93,59.965,1488122103,"201051344000890","219011344069620",27.23,2.00,0,297.57,352.57,5.5,3.4,0.000,621002.7,621002.7,27749,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122120,1667036.00
02/26/2017 10:15,2,0.230,ACTIVE,211.70,334.54,59.970,1488122103,"201051344000438","219011344069620",26.08,1.50,0,297.26,347.16,6.1,4.0,0.004,622144.5,622144.5,27735,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122120,1667037.00
