ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 10:15,2,0.248,ACTIVE,211.70,297.26,59.949,1488122103,"201051344000417","219011344069620",20.28,1.50,0,295.46,299.67,5.1,3.0,0.000,602034.5,602034.5,27975,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122121,1667038.00
02/26/2017 10:15,2,1.137,ACTIVE,211.25,341.75,59.965,1488122103,"274151322000083","219011344069620",22.70,4.50,0,331.83,350.17,26.1,23.3,0.181,876562.3,876562.3,27139,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122122,1667039.00
02/26/2017 10:15,2,0.324,ACTIVE,211.93,372.11,59.965,1488122103,"274151322000076","219011344069620",34.67,6.30,0,334.84,378.42,11.4,9.1,0.062,934220.9,934220.9,27237,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122123,1667040.00
02/26/2017 10:15,2,0.150,ACTIVE,212.16,299.97,60.002,1488122103,"201051344000868","219011344069620",20.63,-0.50,0,295.16,302.68,3.1,1.1,0.000,617209.7,617209.7,27819,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122124,1667041.00
02/26/2017 10:15,2,0.320,ACTIVE,211.48,351.67,59.959,1488122103,"274151322000095","219011344069620",32.62,3.70,0,333.93,357.38,10.6,8.3,0.057,925322.1,925322.1,27353,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122125,1667042.00
02/26/2017 10:15,2,0.129,ACTIVE,212.16,299.67,59.970,1488122103,"201051344000988","219011344069620",21.11,1.00,0,293.36,301.77,2.8,0.8,0.000,575355.9,575355.9,27845,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122126,1667043.00
02/26/2017 10:15,2,0.172,ALERT,211.70,333.03,59.981,1488122103,"201051344001025","219011344069620",27.51,0.50,0,296.36,345.66,4.8,2.7,0.000,621793.2,621793.2,27924,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122128,1667044.00
02/26/2017 10:15,2,0.369,ACTIVE,212.38,367.30,59.986,1488122103,"201051344000458","219011344069620",34.25,4.00,0,332.43,372.41,12.8,10.4,0.057,627503.5,627503.5,27449,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122129,1667045.00
02/26/2017 10:15,2,0.672,ACTIVE,213.06,363.09,59.959,1488122103,"201051344000853","219011344069620",33.46,3.00,0,333.33,376.31,22.8,20.1,0.150,627241.0,627241.0,27292,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122129,1667046.00
02/26/2017 10:15,2,0.232,ALERT,212.16,335.44,59.986,1488122103,"201051344000685","219011344069620",25.62,2.00,0,296.36,349.86,6.0,3.9,0.004,622015.8,622015.8,27612,0,0,0,L,1122011218,0,122.46,121.10,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122131,1667047.00
02/26/2017 10:15,2,0.195,ALERT,211.93,334.84,59.975,1488122103,"201051344000917","219011344069620",28.09,3.00,0,294.86,343.55,5.6,3.5,0.009,619249.3,619249.3,27598,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122133,1667048.00
02/26/2017 10:15,2,0.219,ACTIVE,211.93,334.54,59.970,1488122103,"201051344001145","219011344069620",30.16,2.00,0,317.10,350.77,6.8,4.6,0.018,625914.9,625914.9,27458,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122134,1667049.00
02/26/2017 10:15,2,0.232,ACTIVE,211.70,297.87,59.975,1488122103,"201051344000651","219011344069620",21.33,-0.50,0,295.76,313.20,5.0,2.9,0.000,616810.3,616810.3,27794,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122135,1667050.00
02/26/2017 10:15,2,0.191,ACTIVE,210.80,365.49,59.975,1488122103,"274151322000088","219011344069620",34.05,5.00,0,333.33,367.30,6.7,4.6,0.027,840258.4,840258.4,27358,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122136,1667051.00
02/26/2017 10:15,2,0.188,ACTIVE,211.93,375.11,59.959,1488122103,"274151322000068","219011344069620",35.17,5.50,0,334.84,377.22,6.7,4.5,0.027,729152.4,729152.4,27958,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122137,1667052.00
02/26/2017 10:15,2,0.170,ALERT,211.25,333.03,59.975,1488122103,"201051344001135","219011344069620",27.43,1.50,0,296.66,352.87,4.8,2.7,0.004,612207.4,612207.4,27845,0,0,0,L,1122011218,0,121.55,120.88,0002,0,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122139,1667053.00
02/26/2017 10:15,2,0.365,ACTIVE,212.16,368.80,59.991,1488122103,"201051344000594","219011344069620",34.31,3.00,0,331.23,374.81,12.7,10.3,0.057,629492.5,629492.5,27705,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122139,1667054.00
02/26/2017 10:15,2,0.203,ACTIVE,211.93,321.91,59.975,1488122103,"201051344001203","219011344069620",23.04,0.00,0,296.36,335.44,4.8,2.7,0.000,620387.5,620387.5,27855,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122140,1667055.00
02/26/2017 10:15,2,0.297,ACTIVE,211.25,367.30,59.981,1488122103,"274151322000054","219011344069620",34.13,6.30,0,333.33,373.01,10.2,8.0,0.049,857507.5,857507.5,27265,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122141,1667056.00
02/26/2017 10:15,2,0.168,ACTIVE,212.61,299.07,59.975,1488122103,"201051344000867","219011344069620",21.27,1.00,0,294.86,302.07,3.6,1.6,0.000,616012.2,616012.2,27862,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122142,1667057.00
02/26/2017 10:15,2,0.258,ACTIVE,211.70,334.84,59.975,1488122103,"201051344001093","219011344069620",26.02,2.50,0,296.36,347.76,6.8,4.7,0.013,618061.8,618061.8,27701,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122143,1667058.00
02/26/2017 10:15,2,0.219,ACTIVE,212.61,338.44,59.970,1488122103,"201051344000900","219011344069620",31.23,1.50,0,330.33,347.76,7.0,4.8,0.035,635420.3,635420.3,27207,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122144,1667059.00
02/26/2017 10:15,2,1.227,ACTIVE,212.61,374.81,59.981,1488122103,"201051344000648","219011344069620",34.19,2.50,0,333.03,391.34,42.5,39.1,0.331,625246.7,625246.7,27283,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122145,1667060.00
02/26/2017 10:15,2,0.346,ACTIVE,212.61,360.69,59.981,1488122103,"201051344000569","219011344069620",33.50,2.50,0,332.43,365.80,11.8,9.5,0.049,637004.2,637004.2,27184,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122146,1667061.00
02/26/2017 10:15,2,0.365,ACTIVE,212.61,375.11,59.991,1488122103,"201051344000983","219011344069620",34.99,3.30,0,332.73,380.52,13.0,10.6,0.066,628356.8,628356.8,27385,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122147,1667062.00
02/26/2017 10:15,2,0.236,ACTIVE,212.83,336.64,59.970,1488122103,"201051344001158","219011344069620",29.96,1.50,0,329.13,343.85,7.2,5.0,0.018,616584.0,616584.0,27737,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122148,1667063.00
02/26/2017 10:15,2,0.564,ACTIVE,213.29,351.97,59.981,1488122103,"201051344000576","219011344069620",32.46,1.50,0,332.13,367.00,18.6,16.0,0.106,628090.3,628090.3,27257,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122149,1667064.00
02/26/2017 10:15,2,0.320,ACTIVE,211.70,356.48,59.975,1488122103,"274151322000087","219011344069620",33.18,7.30,0,333.63,365.80,10.8,8.5,0.040,829134.6,829134.6,27608,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488122150,1667065.00
02/26/2017 10:30,2,0.777,ACTIVE,212.83,357.38,59.965,1488123003,"201051344000645","219011344069620",32.80,3.30,0,333.63,375.71,25.8,23.0,0.181,627388.2,627388.2,27296,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123004,1667066.00
02/26/2017 10:30,2,0.193,ACTIVE,211.48,363.39,59.986,1488123003,"274151322000085","219011344069620",33.97,6.00,0,333.33,371.81,6.7,4.6,0.027,855785.3,855785.3,27315,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123005,1667067.00
02/26/2017 10:30,2,0.250,ACTIVE,212.83,338.14,59.986,1488123003,"201051344000633","219011344069620",26.44,2.00,0,314.70,362.79,6.7,4.5,0.004,615835.6,615835.6,27825,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123006,1667068.00
02/26/2017 10:30,2,0.186,ACTIVE,212.38,299.67,60.018,1488123003,"201051344000469","219011344069620",21.77,-0.50,0,297.26,302.07,4.1,2.0,0.000,618746.1,618746.1,27792,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123007,1667069.00
02/26/2017 10:30,2,0.199,ALERT,211.48,327.02,59.996,1488123003,"201051344000646","219011344069620",24.11,2.50,0,294.56,338.74,4.9,2.8,0.000,613589.1,613589.1,27694,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123009,1667070.00
02/26/2017 10:30,2,0.506,ACTIVE,211.03,376.92,59.975,1488123003,"274151322000052","219011344069620",35.29,8.00,0,327.32,388.94,18.0,15.4,0.097,885122.3,885122.3,27084,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123010,1667071.00
02/26/2017 10:30,2,0.164,ALERT,211.70,299.07,59.986,1488123003,"201051344000585","219011344069620",23.48,2.00,0,295.46,340.55,3.9,1.9,0.000,624210.0,624210.0,27854,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123012,1667072.00
02/26/2017 10:30,2,0.188,ALERT,211.70,333.33,59.986,1488123003,"201051344001230","219011344069620",26.40,2.50,0,295.46,336.64,5.0,2.9,0.000,617093.5,617093.5,27548,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123013,1667073.00
02/26/2017 10:30,2,0.189,ALERT,212.16,330.63,59.991,1488123003,"201051344000582","219011344069620",25.90,0.50,0,296.36,344.45,5.0,2.9,0.000,608905.0,608905.0,27726,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123015,1667074.00
02/26/2017 10:30,2,0.254,ACTIVE,211.48,333.63,59.996,1488123003,"201051344000955","219011344069620",25.47,2.50,0,295.46,337.54,6.5,4.4,0.009,624639.0,624639.0,27663,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123016,1667075.00
02/26/2017 10:30,2,0.090,ACTIVE,211.25,336.34,59.981,1488123003,"274151322000094","219011344069620",29.66,3.30,0,333.33,339.04,2.8,0.7,0.004,728291.9,728291.9,28067,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123017,1667076.00
02/26/2017 10:30,2,0.328,ACTIVE,212.38,337.84,59.970,1488123003,"201051344000579","219011344069620",31.17,3.70,0,332.13,359.48,10.4,8.1,0.035,634455.2,634455.2,27631,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123018,1667077.00
02/26/2017 10:30,2,0.193,ALERT,211.70,326.72,59.991,1488123003,"201051344000890","219011344069620",25.96,3.00,0,295.76,339.95,5.1,3.0,0.000,621003.5,621003.5,27751,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123020,1667078.00
02/26/2017 10:30,2,0.205,ALERT,211.70,334.54,59.975,1488123003,"201051344000438","219011344069620",27.77,2.00,0,295.76,351.67,5.8,3.7,0.004,622145.4,622145.4,27736,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123022,1667079.00
02/26/2017 10:30,2,0.240,ACTIVE,211.93,297.57,59.986,1488123003,"201051344000417","219011344069620",19.78,2.00,0,295.46,298.77,4.8,2.8,0.000,602035.2,602035.2,27976,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123023,1667080.00
02/26/2017 10:30,2,1.012,ACTIVE,211.25,343.55,59.975,1488123003,"274151322000083","219011344069620",22.80,5.00,0,332.43,350.77,23.4,20.6,0.159,876567.8,876567.8,27140,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123024,1667081.00
02/26/2017 10:30,2,0.287,ACTIVE,211.70,370.00,59.975,1488123003,"274151322000076","219011344069620",34.59,7.00,0,334.84,379.92,10.1,7.8,0.049,934223.0,934223.0,27238,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123024,1667082.00
02/26/2017 10:30,2,0.281,ACTIVE,211.25,350.77,59.975,1488123003,"274151322000095","219011344069620",32.44,4.00,0,333.33,359.18,9.3,7.0,0.044,925323.9,925323.9,27354,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123026,1667083.00
02/26/2017 10:30,2,0.131,ACTIVE,212.16,299.37,60.018,1488123003,"201051344000988","219011344069620",20.79,1.50,0,295.46,302.07,2.8,0.7,0.000,575356.1,575356.1,27846,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123027,1667084.00
02/26/2017 10:30,2,0.162,ALERT,211.48,305.98,59.986,1488123003,"201051344001025","219011344069620",24.81,1.00,0,294.86,345.06,4.1,2.0,0.000,621793.8,621793.8,27926,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123029,1667085.00
02/26/2017 10:30,2,0.338,ACTIVE,212.61,363.39,59.954,1488123003,"201051344000458","219011344069620",33.87,5.00,0,332.73,374.51,11.6,9.3,0.040,627505.9,627505.9,27450,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123030,1667086.00
02/26/2017 10:30,2,0.602,ACTIVE,213.06,350.77,59.986,1488123003,"201051344000853","219011344069620",32.26,3.30,0,334.24,375.41,19.7,17.1,0.128,627245.6,627245.6,27293,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123031,1667087.00
02/26/2017 10:30,2,0.219,ACTIVE,212.16,335.44,59.996,1488123003,"201051344000685","219011344069620",24.83,2.50,0,295.16,339.04,5.5,3.4,0.004,622016.7,622016.7,27614,0,0,0,L,1122011218,0,122.46,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123032,1667088.00
02/26/2017 10:30,2,0.189,ACTIVE,211.93,335.44,59.975,1488123003,"201051344000917","219011344069620",26.38,3.00,0,294.26,338.44,5.1,3.0,0.004,619250.1,619250.1,27600,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123033,1667089.00
02/26/2017 10:30,2,0.219,ACTIVE,212.16,335.14,59.975,1488123003,"201051344001145","219011344069620",27.59,2.50,0,329.73,340.85,6.2,4.0,0.013,625915.9,625915.9,27459,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123033,1667090.00
02/26/2017 10:30,2,0.191,ALERT,211.70,297.57,59.970,1488123003,"201051344000651","219011344069620",23.52,0.00,0,295.76,344.45,4.5,2.5,0.000,616811.0,616811.0,27795,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123035,1667091.00
02/26/2017 10:30,2,0.189,ACTIVE,211.03,359.78,59.965,1488123003,"274151322000088","219011344069620",33.46,6.00,0,332.73,368.80,6.4,4.2,0.022,840259.5,840259.5,27359,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123036,1667092.00
02/26/2017 10:30,2,0.166,ACTIVE,211.93,347.16,59.991,1488123003,"274151322000068","219011344069620",32.30,6.30,0,334.54,384.13,5.4,3.3,0.013,729153.4,729153.4,27959,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123037,1667093.00
02/26/2017 10:30,2,0.156,ACTIVE,211.48,335.14,59.970,1488123003,"201051344001135","219011344069620",26.74,2.00,0,295.46,340.85,4.3,2.2,0.000,612208.0,612208.0,27847,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123038,1667094.00
02/26/2017 10:30,2,0.330,ACTIVE,212.16,362.79,59.986,1488123003,"201051344000594","219011344069620",33.70,3.30,0,331.53,376.92,11.3,9.0,0.053,629494.8,629494.8,27706,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123039,1667095.00
02/26/2017 10:30,2,0.195,ALERT,211.70,297.57,59.959,1488123003,"201051344001203","219011344069620",20.48,1.00,0,295.46,344.76,4.0,2.0,0.000,620388.1,620388.1,27856,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123041,1667096.00
02/26/2017 10:30,2,0.262,ACTIVE,211.03,363.39,59.965,1488123003,"274151322000054","219011344069620",33.73,6.70,0,333.33,373.61,9.1,6.8,0.049,857509.3,857509.3,27266,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123042,1667097.00
02/26/2017 10:30,2,0.170,ACTIVE,212.61,298.77,59.954,1488123003,"201051344000867","219011344069620",19.02,1.50,0,296.96,302.37,3.3,1.3,0.000,616012.5,616012.5,27863,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123043,1667098.00
02/26/2017 10:30,2,0.232,ALERT,211.70,334.54,59.965,1488123003,"201051344001093","219011344069620",26.96,2.50,0,295.76,336.94,6.4,4.2,0.000,618062.9,618062.9,27702,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123045,1667099.00
02/26/2017 10:30,2,0.184,ACTIVE,212.38,342.65,59.996,1488123003,"201051344000900","219011344069620",31.71,1.50,0,332.43,348.96,5.9,3.8,0.022,635421.3,635421.3,27208,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123046,1667100.00
02/26/2017 10:30,2,1.080,ACTIVE,212.61,369.10,59.996,1488123003,"201051344000648","219011344069620",33.79,3.00,0,332.43,391.64,37.0,33.8,0.278,625255.6,625255.6,27284,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123047,1667101.00
02/26/2017 10:30,2,0.314,ACTIVE,212.61,355.28,59.965,1488123003,"201051344000569","219011344069620",33.00,2.50,0,332.73,367.00,10.5,8.2,0.040,637006.3,637006.3,27185,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123048,1667102.00
02/26/2017 10:30,2,0.332,ACTIVE,212.38,369.70,59.954,1488123003,"201051344000983","219011344069620",34.49,3.70,0,332.43,381.12,11.7,9.4,0.049,628359.2,628359.2,27386,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123049,1667103.00
02/26/2017 10:30,2,0.225,ACTIVE,212.61,336.34,59.970,1488123003,"201051344001158","219011344069620",27.85,2.00,0,330.63,342.65,6.3,4.2,0.018,616585.1,616585.1,27738,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123050,1667104.00
02/26/2017 10:30,2,0.504,ACTIVE,213.06,340.55,59.954,1488123003,"201051344000576","219011344069620",31.21,2.50,0,331.83,369.40,15.9,13.5,0.080,628093.8,628093.8,27258,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123051,1667105.00
02/26/2017 10:30,2,0.275,ACTIVE,211.25,357.68,59.949,1488123003,"274151322000087","219011344069620",33.30,8.00,0,333.03,366.40,9.3,7.0,0.035,829136.5,829136.5,27609,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123051,1667106.00
02/26/2017 10:30,2,0.143,ACTIVE,212.61,300.57,59.965,1488123003,"201051344000868","219011344069620",18.81,-0.50,0,298.17,301.77,2.7,0.7,0.000,617209.9,617209.9,27821,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123052,1667107.00
02/26/2017 10:45,2,1.037,ACTIVE,212.83,367.00,59.996,1488123903,"201051344000645","219011344069620",33.56,4.00,0,333.33,408.18,35.3,32.2,0.265,627395.2,627395.2,27297,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123904,1667108.00
02/26/2017 10:45,2,0.203,ACTIVE,211.48,372.11,59.996,1488123903,"274151322000085","219011344069620",34.79,6.30,0,333.93,389.84,7.2,5.0,0.027,855786.4,855786.4,27316,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123905,1667109.00
02/26/2017 10:45,2,0.270,ALERT,213.06,347.16,59.996,1488123903,"201051344000633","219011344069620",32.14,2.00,0,295.16,374.21,8.8,6.5,0.027,615837.0,615837.0,27826,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123907,1667110.00
02/26/2017 10:45,2,0.203,ACTIVE,212.61,323.41,59.981,1488123903,"201051344000469","219011344069620",25.80,0.50,0,292.76,367.30,5.3,3.2,0.000,618746.7,618746.7,27793,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123908,1667111.00
02/26/2017 10:45,2,0.201,ACTIVE,211.48,334.24,59.991,1488123903,"201051344000646","219011344069620",29.32,3.30,0,295.16,348.96,6.0,3.9,0.004,613589.9,613589.9,27696,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123909,1667112.00
02/26/2017 10:45,2,0.666,ACTIVE,211.48,387.44,59.986,1488123903,"274151322000052","219011344069620",35.76,9.00,0,326.42,411.78,24.1,21.4,0.141,885127.0,885127.0,27085,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123910,1667113.00
02/26/2017 10:45,2,0.191,ACTIVE,211.93,334.84,60.018,1488123903,"201051344000585","219011344069620",27.53,3.00,0,295.76,350.47,5.4,3.3,0.009,624210.7,624210.7,27856,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123911,1667114.00
02/26/2017 10:45,2,0.221,ACTIVE,211.48,333.03,59.991,1488123903,"201051344001230","219011344069620",27.91,3.30,0,295.76,360.08,6.3,4.1,0.013,617094.4,617094.4,27550,0,0,0,L,1122011218,0,121.78,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123912,1667115.00
02/26/2017 10:45,2,0.207,ALERT,212.16,334.84,59.981,1488123903,"201051344000582","219011344069620",28.96,1.50,0,296.66,351.37,6.1,4.0,0.004,608905.9,608905.9,27728,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123914,1667116.00
02/26/2017 10:45,2,0.258,ALERT,211.48,333.93,59.991,1488123903,"201051344000955","219011344069620",30.38,3.00,0,295.46,365.80,8.0,5.8,0.022,624640.3,624640.3,27664,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123915,1667117.00
02/26/2017 10:45,2,0.125,ACTIVE,211.70,336.94,59.986,1488123903,"274151322000094","219011344069620",30.36,3.70,0,321.31,429.82,3.9,1.9,0.018,728292.2,728292.2,28068,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123916,1667118.00
02/26/2017 10:45,2,0.393,ACTIVE,212.61,356.48,59.986,1488123903,"201051344000579","219011344069620",33.10,4.50,0,332.13,380.52,13.2,10.8,0.053,634457.6,634457.6,27632,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123917,1667119.00
02/26/2017 10:45,2,0.215,ALERT,211.48,333.63,59.975,1488123903,"201051344000890","219011344069620",28.43,3.30,0,296.06,352.57,6.2,4.1,0.009,621004.3,621004.3,27753,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123919,1667120.00
02/26/2017 10:45,2,0.236,ACTIVE,211.93,334.24,60.007,1488123903,"201051344000438","219011344069620",29.84,3.00,0,295.76,370.30,7.2,5.0,0.013,622146.5,622146.5,27738,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123920,1667121.00
02/26/2017 10:45,2,0.254,ALERT,211.93,325.52,59.986,1488123903,"201051344000417","219011344069620",20.16,3.30,0,290.65,347.46,5.2,3.1,0.000,602035.9,602035.9,27977,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,6,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123922,1667122.00
02/26/2017 10:45,2,1.641,ACTIVE,211.48,343.25,59.975,1488123903,"274151322000083","219011344069620",22.52,6.30,0,320.41,370.90,37.4,34.2,0.256,876574.2,876574.2,27141,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123923,1667123.00
02/26/2017 10:45,2,0.389,ACTIVE,212.16,375.71,59.981,1488123903,"274151322000076","219011344069620",34.97,7.30,0,334.24,397.05,13.8,11.4,0.080,934225.4,934225.4,27239,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123924,1667124.00
02/26/2017 10:45,2,0.160,ALERT,212.61,301.47,59.991,1488123903,"201051344000868","219011344069620",22.50,-0.50,0,288.25,355.28,3.7,1.6,0.000,617210.2,617210.2,27822,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123925,1667125.00
02/26/2017 10:45,2,0.385,ACTIVE,211.48,356.18,59.981,1488123903,"274151322000095","219011344069620",32.94,5.00,0,333.63,378.72,12.9,10.5,0.075,925326.2,925326.2,27355,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123926,1667126.00
02/26/2017 10:45,2,0.129,ACTIVE,212.38,300.57,59.944,1488123903,"201051344000988","219011344069620",21.39,2.00,0,285.54,302.98,2.8,0.8,0.000,575356.3,575356.3,27847,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123927,1667127.00
02/26/2017 10:45,2,0.188,ACTIVE,211.70,333.33,59.981,1488123903,"201051344001025","219011344069620",28.65,2.00,0,295.76,351.67,5.5,3.3,0.009,621794.5,621794.5,27928,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123928,1667128.00
02/26/2017 10:45,2,0.412,ACTIVE,212.61,373.01,59.996,1488123903,"201051344000458","219011344069620",34.81,5.50,0,332.13,394.35,14.6,12.2,0.075,627508.7,627508.7,27451,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123929,1667129.00
02/26/2017 10:45,2,0.781,ACTIVE,213.29,367.90,60.007,1488123903,"201051344000853","219011344069620",33.87,4.00,0,333.33,400.96,26.8,23.9,0.190,627250.9,627250.9,27294,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123930,1667130.00
02/26/2017 10:45,2,0.248,ALERT,212.16,335.44,59.970,1488123903,"201051344000685","219011344069620",27.31,3.00,0,295.76,350.77,6.9,4.7,0.013,622017.7,622017.7,27615,0,0,0,L,1122011218,0,122.46,120.88,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123932,1667131.00
02/26/2017 10:45,2,0.219,ALERT,211.93,335.14,59.975,1488123903,"201051344000917","219011344069620",29.42,3.30,0,294.86,359.48,6.6,4.4,0.018,619251.1,619251.1,27601,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123934,1667132.00
02/26/2017 10:45,2,0.236,ACTIVE,211.93,364.59,59.981,1488123903,"201051344001145","219011344069620",34.01,3.30,0,320.41,385.03,8.2,6.0,0.027,625917.2,625917.2,27460,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123935,1667133.00
02/26/2017 10:45,2,0.215,ACTIVE,211.93,335.44,59.944,1488123903,"201051344000651","219011344069620",27.33,1.00,0,296.06,349.56,6.0,3.8,0.004,616811.8,616811.8,27797,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123935,1667134.00
02/26/2017 10:45,2,0.279,ACTIVE,211.25,359.78,59.981,1488123903,"274151322000088","219011344069620",33.48,6.30,0,321.61,381.12,9.4,7.2,0.044,840260.9,840260.9,27360,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123936,1667135.00
02/26/2017 10:45,2,0.219,ACTIVE,212.38,416.59,59.970,1488123903,"274151322000068","219011344069620",39.44,7.30,0,334.84,493.84,8.8,6.6,0.035,729154.7,729154.7,27960,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123937,1667136.00
02/26/2017 10:45,2,0.188,ALERT,211.48,333.03,59.975,1488123903,"201051344001135","219011344069620",28.59,2.50,0,295.76,352.57,5.4,3.3,0.009,612208.7,612208.7,27848,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123939,1667137.00
02/26/2017 10:45,2,0.449,ACTIVE,212.16,373.01,59.944,1488123903,"201051344000594","219011344069620",34.63,4.00,0,331.53,399.16,15.8,13.3,0.084,629497.6,629497.6,27707,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123940,1667138.00
02/26/2017 10:45,2,0.201,ACTIVE,211.93,334.54,59.965,1488123903,"201051344001203","219011344069620",27.00,1.50,0,295.46,354.37,5.6,3.5,0.009,620388.8,620388.8,27858,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123941,1667139.00
02/26/2017 10:45,2,0.385,ACTIVE,211.48,370.30,59.981,1488123903,"274151322000054","219011344069620",34.51,7.30,0,333.93,390.44,13.3,10.9,0.075,857511.5,857511.5,27267,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123942,1667140.00
02/26/2017 10:45,2,0.166,ALERT,212.83,312.59,59.970,1488123903,"201051344000867","219011344069620",24.93,1.50,0,289.15,388.94,4.2,2.1,0.000,616013.0,616013.0,27864,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123944,1667141.00
02/26/2017 10:45,2,0.266,ACTIVE,211.70,335.14,59.986,1488123903,"201051344001093","219011344069620",29.18,3.00,0,294.86,365.49,7.9,5.7,0.013,618064.1,618064.1,27704,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123945,1667142.00
02/26/2017 10:45,2,0.260,ACTIVE,212.61,342.65,59.928,1488123903,"201051344000900","219011344069620",31.63,2.00,0,332.43,365.19,8.3,6.1,0.044,635422.6,635422.6,27209,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123945,1667143.00
02/26/2017 10:45,2,1.645,ACTIVE,212.83,378.12,59.981,1488123903,"201051344000648","219011344069620",34.21,3.70,0,332.43,415.69,57.1,53.2,0.451,625266.3,625266.3,27285,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123946,1667144.00
02/26/2017 10:45,2,0.393,ACTIVE,212.83,363.69,59.975,1488123903,"201051344000569","219011344069620",33.77,3.30,0,322.81,384.43,13.5,11.1,0.071,637008.8,637008.8,27186,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123947,1667145.00
02/26/2017 10:45,2,0.461,ACTIVE,212.61,353.17,59.975,1488123903,"201051344000983","219011344069620",32.64,4.00,0,331.83,387.44,15.3,12.8,0.088,628362.1,628362.1,27387,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123948,1667146.00
02/26/2017 10:45,2,0.258,ACTIVE,212.83,339.65,59.986,1488123903,"201051344001158","219011344069620",31.35,2.50,0,324.32,370.00,8.2,6.0,0.035,616586.4,616586.4,27739,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123949,1667147.00
02/26/2017 10:45,2,0.637,ACTIVE,213.06,361.89,59.970,1488123903,"201051344000576","219011344069620",33.42,3.00,0,332.43,390.44,21.6,18.9,0.137,628098.0,628098.0,27259,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123950,1667148.00
02/26/2017 10:45,2,0.383,ACTIVE,211.70,363.99,59.970,1488123903,"274151322000087","219011344069620",33.91,9.00,0,328.22,385.63,13.2,10.8,0.062,829138.8,829138.8,27610,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488123951,1667149.00
02/26/2017 11:00,2,0.900,ACTIVE,213.06,373.01,60.028,1488124803,"201051344000645","219011344069620",34.29,5.00,0,334.24,390.74,31.3,28.3,0.230,627403.0,627403.0,27298,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124804,1667150.00
02/26/2017 11:00,2,0.197,ACTIVE,211.70,371.51,60.007,1488124803,"274151322000085","219011344069620",34.69,7.00,0,333.33,380.22,7.1,4.9,0.027,855787.7,855787.7,27317,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124805,1667151.00
02/26/2017 11:00,2,0.250,ACTIVE,213.06,338.74,60.002,1488124803,"201051344000633","219011344069620",26.78,3.00,0,333.63,374.81,6.8,4.7,0.013,615838.5,615838.5,27828,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124806,1667152.00
02/26/2017 11:00,2,0.199,ALERT,212.83,322.81,59.996,1488124803,"201051344000469","219011344069620",25.74,1.00,0,296.96,356.48,5.2,3.1,0.000,618747.5,618747.5,27794,0,0,0,L,1122011218,0,121.10,122.23,0002,-1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124808,1667153.00
02/26/2017 11:00,2,0.195,ALERT,211.93,334.54,60.002,1488124803,"201051344000646","219011344069620",28.69,3.70,0,295.46,337.84,5.7,3.5,0.009,613590.9,613590.9,27697,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124809,1667154.00
02/26/2017 11:00,2,1.312,ACTIVE,211.48,345.06,59.996,1488124803,"274151322000052","219011344069620",22.72,9.70,0,330.03,395.25,30.2,27.3,0.203,885133.2,885133.2,27086,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124810,1667155.00
02/26/2017 11:00,2,0.184,ALERT,212.16,335.14,60.002,1488124803,"201051344000585","219011344069620",27.31,3.30,0,294.86,338.14,5.1,3.0,0.000,624211.5,624211.5,27857,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124812,1667156.00
02/26/2017 11:00,2,0.236,ACTIVE,211.93,333.93,60.007,1488124803,"201051344001230","219011344069620",24.53,3.70,0,318.61,345.96,5.9,3.8,0.009,617095.4,617095.4,27551,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124813,1667157.00
02/26/2017 11:00,2,0.203,ACTIVE,212.61,335.44,60.007,1488124803,"201051344000582","219011344069620",27.57,2.00,0,296.06,339.34,5.7,3.6,0.004,608906.9,608906.9,27730,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124814,1667158.00
02/26/2017 11:00,2,0.246,ACTIVE,211.48,334.24,60.044,1488124803,"201051344000955","219011344069620",29.68,3.70,0,327.92,353.77,7.5,5.3,0.018,624641.7,624641.7,27666,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124815,1667159.00
02/26/2017 11:00,2,0.115,ACTIVE,211.48,335.74,59.996,1488124803,"274151322000094","219011344069620",30.12,4.00,0,333.33,341.15,3.5,1.5,0.013,728292.7,728292.7,28069,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124816,1667160.00
02/26/2017 11:00,2,0.354,ACTIVE,212.61,351.07,60.007,1488124803,"201051344000579","219011344069620",32.60,5.50,0,332.43,372.11,11.7,9.4,0.040,634460.2,634460.2,27633,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124817,1667161.00
02/26/2017 11:00,2,0.207,ACTIVE,211.70,334.24,60.007,1488124803,"201051344000890","219011344069620",27.93,4.00,0,295.76,338.74,5.9,3.8,0.004,621005.4,621005.4,27755,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124818,1667162.00
02/26/2017 11:00,2,0.221,ACTIVE,211.93,334.54,60.002,1488124803,"201051344000438","219011344069620",29.10,3.30,0,315.60,349.56,6.5,4.4,0.004,622147.7,622147.7,27739,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124818,1667163.00
02/26/2017 11:00,2,0.240,ALERT,211.93,297.26,60.002,1488124803,"201051344000417","219011344069620",20.10,3.70,0,295.16,350.77,4.9,2.8,0.000,602036.6,602036.6,27979,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124820,1667164.00
02/26/2017 11:00,2,1.250,ACTIVE,211.70,375.11,60.002,1488124803,"274151322000083","219011344069620",34.41,7.70,0,333.03,397.35,43.5,40.1,0.296,876584.8,876584.8,27142,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124821,1667165.00
02/26/2017 11:00,2,0.357,ACTIVE,212.38,373.61,59.996,1488124803,"274151322000076","219011344069620",34.95,8.50,0,334.54,384.43,12.7,10.3,0.071,934228.3,934228.3,27240,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124822,1667166.00
02/26/2017 11:00,2,0.158,ALERT,212.38,300.87,59.996,1488124803,"201051344000868","219011344069620",22.24,0.00,0,298.77,336.04,3.6,1.5,0.000,617210.6,617210.6,27824,0,0,0,L,1122011218,0,121.10,122.23,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124824,1667167.00
02/26/2017 11:00,2,0.354,ACTIVE,211.70,354.97,60.002,1488124803,"274151322000095","219011344069620",32.94,6.00,0,333.93,366.10,11.8,9.5,0.066,925328.8,925328.8,27356,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124825,1667168.00
02/26/2017 11:00,2,0.131,ACTIVE,212.38,300.27,59.991,1488124803,"201051344000988","219011344069620",21.21,2.50,0,295.76,302.07,2.9,0.8,0.000,575356.4,575356.4,27848,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124826,1667169.00
02/26/2017 11:00,2,0.180,ALERT,211.70,333.33,59.991,1488124803,"201051344001025","219011344069620",28.17,2.50,0,295.46,340.55,5.2,3.0,0.004,621795.3,621795.3,27929,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124828,1667170.00
02/26/2017 11:00,2,0.391,ACTIVE,212.61,374.21,59.986,1488124803,"201051344000458","219011344069620",34.97,6.00,0,332.43,383.53,13.9,11.5,0.066,627511.7,627511.7,27452,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124828,1667171.00
02/26/2017 11:00,2,0.678,ACTIVE,213.51,370.30,60.002,1488124803,"201051344000853","219011344069620",34.23,5.00,0,333.93,385.33,23.6,20.8,0.159,627256.6,627256.6,27295,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124829,1667172.00
02/26/2017 11:00,2,0.234,ACTIVE,212.38,335.44,59.991,1488124803,"201051344000685","219011344069620",26.54,3.00,0,312.89,359.48,6.3,4.2,0.009,622018.8,622018.8,27617,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124830,1667173.00
02/26/2017 11:00,2,0.229,ACTIVE,212.16,335.44,59.996,1488124803,"201051344000917","219011344069620",26.60,4.00,0,327.32,343.85,6.2,4.0,0.009,619252.1,619252.1,27603,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124831,1667174.00
02/26/2017 11:00,2,0.225,ACTIVE,212.16,347.46,59.996,1488124803,"201051344001145","219011344069620",32.28,3.70,0,331.23,379.92,7.4,5.2,0.022,625918.6,625918.6,27461,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124832,1667175.00
02/26/2017 11:00,2,0.232,ALERT,212.16,334.84,59.996,1488124803,"201051344000651","219011344069620",23.46,1.50,0,295.16,343.25,5.5,3.4,0.000,616812.7,616812.7,27798,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124834,1667176.00
02/26/2017 11:00,2,0.254,ACTIVE,211.48,356.18,59.975,1488124803,"274151322000088","219011344069620",33.14,7.00,0,333.33,372.11,8.5,6.3,0.035,840262.7,840262.7,27361,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124835,1667177.00
02/26/2017 11:00,2,0.205,ACTIVE,212.38,396.75,59.991,1488124803,"274151322000068","219011344069620",37.43,9.00,0,334.84,449.05,7.8,5.6,0.031,729156.2,729156.2,27961,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124836,1667178.00
02/26/2017 11:00,2,0.180,ACTIVE,211.48,333.33,59.991,1488124803,"201051344001135","219011344069620",28.07,3.30,0,295.76,336.94,5.1,3.0,0.004,612209.5,612209.5,27850,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124837,1667179.00
02/26/2017 11:00,2,0.402,ACTIVE,212.16,377.22,60.002,1488124803,"201051344000594","219011344069620",35.15,4.50,0,332.43,388.04,14.3,11.9,0.066,629500.8,629500.8,27708,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124838,1667180.00
02/26/2017 11:00,2,0.201,ALERT,211.93,334.24,60.028,1488124803,"201051344001203","219011344069620",25.76,2.50,0,296.06,339.65,5.3,3.2,0.004,620389.6,620389.6,27859,0,0,0,L,1122011218,0,122.23,120.88,0002,-0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124840,1667181.00
