ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 11:00,2,0.363,ACTIVE,211.48,375.71,59.975,1488124803,"274151322000054","219011344069620",35.15,8.00,0,331.23,385.93,12.8,10.4,0.066,857514.3,857514.3,27268,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124840,1667182.00
02/26/2017 11:00,2,0.164,ALERT,212.83,299.97,59.981,1488124803,"201051344000867","219011344069620",23.84,2.00,0,297.57,342.95,4.0,1.9,0.000,616013.5,616013.5,27866,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124842,1667183.00
02/26/2017 11:00,2,0.252,ACTIVE,211.93,334.54,59.981,1488124803,"201051344001093","219011344069620",28.61,3.30,0,317.70,347.76,7.3,5.2,0.009,618065.5,618065.5,27705,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124843,1667184.00
02/26/2017 11:00,2,0.244,ACTIVE,212.61,338.74,59.986,1488124803,"201051344000900","219011344069620",31.19,2.50,0,333.33,354.07,7.8,5.6,0.044,635424.0,635424.0,27210,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124844,1667185.00
02/26/2017 11:00,2,1.869,ACTIVE,212.83,374.81,59.991,1488124803,"201051344000648","219011344069620",33.68,4.50,0,355.28,411.18,63.8,59.7,0.521,625280.6,625280.6,27286,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124845,1667186.00
02/26/2017 11:00,2,0.369,ACTIVE,212.61,360.69,59.981,1488124803,"201051344000569","219011344069620",33.62,3.70,0,332.73,371.51,12.5,10.2,0.057,637011.5,637011.5,27187,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124846,1667187.00
02/26/2017 11:00,2,0.465,ACTIVE,212.61,359.48,59.986,1488124803,"201051344000983","219011344069620",33.28,5.00,0,332.43,387.14,15.7,13.2,0.088,628365.4,628365.4,27388,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124847,1667188.00
02/26/2017 11:00,2,0.301,ACTIVE,212.83,361.89,59.991,1488124803,"201051344001158","219011344069620",33.73,3.30,0,333.03,369.40,10.4,8.1,0.049,616588.0,616588.0,27740,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124848,1667189.00
02/26/2017 11:00,2,0.604,ACTIVE,213.29,361.59,59.981,1488124803,"201051344000576","219011344069620",33.32,3.30,0,333.03,373.91,20.4,17.8,0.128,628102.7,628102.7,27260,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124849,1667190.00
02/26/2017 11:00,2,0.363,ACTIVE,211.70,365.80,59.959,1488124803,"274151322000087","219011344069620",33.91,9.70,0,333.33,373.91,12.5,10.2,0.057,829141.4,829141.4,27611,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488124849,1667191.00
02/26/2017 11:15,2,0.801,ACTIVE,213.06,374.81,59.986,1488125703,"201051344000645","219011344069620",34.61,5.50,0,332.43,391.94,28.0,25.1,0.199,627410.2,627410.2,27299,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125704,1667192.00
02/26/2017 11:15,2,0.197,ACTIVE,211.70,367.60,59.991,1488125703,"274151322000085","219011344069620",34.27,7.00,0,333.63,377.22,6.8,4.7,0.022,855788.9,855788.9,27318,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125705,1667193.00
02/26/2017 11:15,2,0.238,ALERT,213.06,338.44,59.981,1488125703,"201051344000633","219011344069620",25.72,3.30,0,296.36,343.85,6.2,4.1,0.004,615839.7,615839.7,27829,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125707,1667194.00
02/26/2017 11:15,2,0.199,ALERT,212.83,318.91,59.981,1488125703,"201051344000469","219011344069620",25.45,1.50,0,297.26,354.67,5.1,3.0,0.000,618748.4,618748.4,27796,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125709,1667195.00
02/26/2017 11:15,2,0.207,ACTIVE,211.25,333.63,59.975,1488125703,"201051344000646","219011344069620",25.15,4.50,0,295.46,346.56,5.2,3.1,0.009,613591.8,613591.8,27699,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125710,1667196.00
02/26/2017 11:15,2,1.271,ACTIVE,211.48,372.11,59.975,1488125703,"274151322000052","219011344069620",33.87,10.00,0,330.33,384.43,43.6,40.2,0.296,885140.6,885140.6,27087,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125711,1667197.00
02/26/2017 11:15,2,0.172,ACTIVE,211.70,345.96,59.975,1488125703,"201051344000585","219011344069620",27.25,3.70,0,295.46,346.26,4.8,2.7,0.000,624212.2,624212.2,27859,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125712,1667198.00
02/26/2017 11:15,2,0.215,ALERT,211.48,333.03,59.975,1488125703,"201051344001230","219011344069620",24.53,4.50,0,296.36,336.94,5.3,3.2,0.004,617096.4,617096.4,27552,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125714,1667199.00
02/26/2017 11:15,2,0.188,ALERT,211.93,334.54,60.028,1488125703,"201051344000582","219011344069620",27.53,2.50,0,296.96,339.04,5.2,3.1,0.000,608907.8,608907.8,27731,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125716,1667200.00
02/26/2017 11:15,2,0.232,ACTIVE,211.03,333.03,59.991,1488125703,"201051344000955","219011344069620",28.75,3.70,0,326.72,340.85,6.8,4.7,0.013,624643.0,624643.0,27667,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125717,1667201.00
02/26/2017 11:15,2,0.102,ACTIVE,211.48,335.44,59.949,1488125703,"274151322000094","219011344069620",30.00,5.00,0,332.43,339.65,3.1,1.1,0.004,728293.1,728293.1,28070,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125718,1667202.00
02/26/2017 11:15,2,0.318,ACTIVE,212.61,351.37,59.986,1488125703,"201051344000579","219011344069620",32.64,6.30,0,332.43,369.10,10.6,8.3,0.035,634462.5,634462.5,27634,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125719,1667203.00
02/26/2017 11:15,2,0.195,ALERT,211.48,333.03,59.959,1488125703,"201051344000890","219011344069620",27.12,4.50,0,296.96,345.06,5.4,3.3,0.004,621006.3,621006.3,27756,0,0,0,L,1122011218,0,121.78,120.42,0002,3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125720,1667204.00
02/26/2017 11:15,2,0.207,ALERT,211.48,333.63,59.986,1488125703,"201051344000438","219011344069620",28.21,3.70,0,296.06,339.04,6.0,3.8,0.004,622148.8,622148.8,27740,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125722,1667205.00
02/26/2017 11:15,2,0.234,ALERT,211.48,296.66,59.986,1488125703,"201051344000417","219011344069620",19.88,4.00,0,294.86,344.15,4.7,2.6,0.000,602037.3,602037.3,27981,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125724,1667206.00
02/26/2017 11:15,2,1.213,ACTIVE,211.70,373.91,59.991,1488125703,"274151322000083","219011344069620",34.17,9.00,0,360.99,395.85,42.0,38.6,0.292,876595.4,876595.4,27143,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125725,1667207.00
02/26/2017 11:15,2,0.320,ACTIVE,212.16,372.71,59.970,1488125703,"274151322000076","219011344069620",34.85,9.30,0,334.24,384.13,11.4,9.0,0.057,934230.9,934230.9,27241,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125726,1667208.00
02/26/2017 11:15,2,0.154,ALERT,212.61,301.17,59.986,1488125703,"201051344000868","219011344069620",21.69,1.00,0,297.87,336.64,3.4,1.4,0.000,617211.0,617211.0,27826,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125728,1667209.00
02/26/2017 11:15,2,0.320,ACTIVE,211.25,352.27,59.986,1488125703,"274151322000095","219011344069620",32.72,6.30,0,333.63,363.99,10.6,8.3,0.057,925331.2,925331.2,27357,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125728,1667210.00
02/26/2017 11:15,2,0.129,ACTIVE,212.38,300.27,59.970,1488125703,"201051344000988","219011344069620",21.05,3.00,0,295.46,302.07,2.8,0.7,0.000,575356.6,575356.6,27849,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125729,1667211.00
02/26/2017 11:15,2,0.174,ACTIVE,211.48,343.85,59.996,1488125703,"201051344001025","219011344069620",28.23,3.30,0,295.16,346.26,5.0,2.9,0.000,621796.1,621796.1,27931,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125730,1667212.00
02/26/2017 11:15,2,0.365,ACTIVE,212.61,371.51,60.002,1488125703,"201051344000458","219011344069620",34.67,6.70,0,332.13,386.53,12.8,10.4,0.057,627514.6,627514.6,27453,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125731,1667213.00
02/26/2017 11:15,2,0.598,ACTIVE,213.29,368.20,59.991,1488125703,"201051344000853","219011344069620",34.13,5.00,0,333.33,385.93,20.6,18.0,0.128,627261.7,627261.7,27296,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125732,1667214.00
02/26/2017 11:15,2,0.207,ALERT,211.93,334.54,59.975,1488125703,"201051344000685","219011344069620",26.90,3.70,0,295.46,339.34,5.7,3.6,0.013,622019.9,622019.9,27618,0,0,0,L,1122011218,0,122.46,120.88,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125734,1667215.00
02/26/2017 11:15,2,0.217,ACTIVE,211.70,334.54,59.970,1488125703,"201051344000917","219011344069620",25.58,4.50,0,309.89,354.97,5.6,3.5,0.004,619253.1,619253.1,27604,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125735,1667216.00
02/26/2017 11:15,2,0.211,ACTIVE,211.93,334.54,59.996,1488125703,"201051344001145","219011344069620",30.61,4.00,0,330.93,376.62,6.6,4.4,0.022,625919.8,625919.8,27462,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125736,1667217.00
02/26/2017 11:15,2,0.195,ALERT,211.70,328.52,59.975,1488125703,"201051344000651","219011344069620",25.60,2.00,0,295.46,340.25,5.1,3.0,0.000,616813.6,616813.6,27800,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125738,1667218.00
02/26/2017 11:15,2,0.227,ACTIVE,211.48,361.89,59.975,1488125703,"274151322000088","219011344069620",33.66,7.30,0,333.03,371.21,7.8,5.6,0.040,840264.3,840264.3,27362,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125739,1667219.00
02/26/2017 11:15,2,0.186,ACTIVE,212.38,372.11,59.975,1488125703,"274151322000068","219011344069620",34.77,9.30,0,335.14,438.23,6.6,4.4,0.031,729157.6,729157.6,27962,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125739,1667220.00
02/26/2017 11:15,2,0.170,ALERT,211.25,332.73,59.986,1488125703,"201051344001135","219011344069620",27.31,3.30,0,296.06,336.34,4.8,2.7,0.004,612210.3,612210.3,27851,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125741,1667221.00
02/26/2017 11:15,2,0.375,ACTIVE,212.38,372.71,59.991,1488125703,"201051344000594","219011344069620",34.71,5.50,0,331.53,384.73,13.3,10.9,0.062,629503.7,629503.7,27709,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125742,1667222.00
02/26/2017 11:15,2,0.176,ALERT,211.70,333.93,59.986,1488125703,"201051344001203","219011344069620",26.72,3.00,0,295.76,349.86,4.8,2.7,0.000,620390.4,620390.4,27861,0,0,0,L,1122011218,0,122.01,120.88,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125744,1667223.00
02/26/2017 11:15,2,0.334,ACTIVE,211.48,375.71,60.002,1488125703,"274151322000054","219011344069620",34.95,9.30,0,330.63,384.43,11.8,9.5,0.071,857516.9,857516.9,27269,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125745,1667224.00
02/26/2017 11:15,2,0.160,ALERT,212.83,299.97,59.959,1488125703,"201051344000867","219011344069620",23.56,2.50,0,297.57,344.45,3.9,1.8,0.000,616014.0,616014.0,27868,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125747,1667225.00
02/26/2017 11:15,2,0.248,ALERT,211.48,333.63,59.991,1488125703,"201051344001093","219011344069620",26.84,3.70,0,296.36,339.34,6.7,4.6,0.004,618066.8,618066.8,27706,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125748,1667226.00
02/26/2017 11:15,2,0.219,ACTIVE,212.61,337.84,60.007,1488125703,"201051344000900","219011344069620",30.89,2.50,0,331.53,350.17,6.8,4.7,0.031,635425.4,635425.4,27211,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125749,1667227.00
02/26/2017 11:15,2,1.961,ACTIVE,212.83,360.69,59.986,1488125703,"201051344000648","219011344069620",32.10,5.00,0,338.44,407.27,63.8,59.6,0.517,625296.5,625296.5,27287,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125750,1667228.00
02/26/2017 11:15,2,0.336,ACTIVE,212.61,358.58,59.981,1488125703,"201051344000569","219011344069620",33.26,4.00,0,332.13,370.00,11.4,9.1,0.049,637014.0,637014.0,27188,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125751,1667229.00
02/26/2017 11:15,2,0.410,ACTIVE,212.61,358.58,59.991,1488125703,"201051344000983","219011344069620",33.28,5.50,0,332.43,385.63,13.9,11.5,0.080,628368.6,628368.6,27389,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125752,1667230.00
02/26/2017 11:15,2,0.268,ACTIVE,212.61,351.37,59.986,1488125703,"201051344001158","219011344069620",32.60,4.00,0,333.03,372.11,8.9,6.6,0.040,616589.8,616589.8,27741,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125753,1667231.00
02/26/2017 11:15,2,0.553,ACTIVE,213.06,354.07,59.975,1488125703,"201051344000576","219011344069620",32.62,3.70,0,332.13,375.41,18.3,15.8,0.106,628107.0,628107.0,27261,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125754,1667232.00
02/26/2017 11:15,2,0.340,ACTIVE,211.70,360.99,59.975,1488125703,"274151322000087","219011344069620",33.52,10.30,0,333.33,373.01,11.6,9.3,0.044,829144.0,829144.0,27612,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488125755,1667233.00
02/26/2017 11:30,2,0.727,ACTIVE,212.61,371.51,59.996,1488126603,"201051344000645","219011344069620",34.31,5.50,0,333.03,388.04,25.3,22.5,0.172,627416.1,627416.1,27300,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126604,1667234.00
02/26/2017 11:30,2,0.189,ACTIVE,211.48,362.49,59.991,1488126603,"274151322000085","219011344069620",33.79,7.30,0,334.24,372.11,6.6,4.5,0.022,855790.0,855790.0,27319,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126605,1667235.00
02/26/2017 11:30,2,0.230,ACTIVE,212.83,336.94,59.981,1488126603,"201051344000633","219011344069620",24.79,3.70,0,296.66,342.65,5.8,3.7,0.000,615840.6,615840.6,27831,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126606,1667236.00
02/26/2017 11:30,2,0.191,ALERT,212.16,299.07,60.023,1488126603,"201051344000469","219011344069620",23.10,1.00,0,297.26,336.34,4.5,2.4,0.000,618749.1,618749.1,27798,0,0,0,L,1122011218,0,120.65,122.01,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126607,1667237.00
02/26/2017 11:30,2,0.170,ALERT,211.70,338.74,59.986,1488126603,"201051344000646","219011344069620",26.62,4.00,0,294.26,353.77,4.6,2.5,0.000,613592.5,613592.5,27700,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,5,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126609,1667238.00
02/26/2017 11:30,2,1.166,ACTIVE,211.03,371.21,59.986,1488126603,"274151322000052","219011344069620",33.73,10.70,0,331.53,386.83,39.8,36.5,0.270,885150.1,885150.1,27088,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126610,1667239.00
02/26/2017 11:30,2,0.160,ALERT,211.93,298.47,60.034,1488126603,"201051344000585","219011344069620",23.14,3.30,0,295.16,355.58,3.8,1.7,0.000,624212.8,624212.8,27860,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126612,1667240.00
02/26/2017 11:30,2,0.184,ACTIVE,211.70,333.63,59.981,1488126603,"201051344001230","219011344069620",26.24,4.00,0,295.16,337.54,4.9,2.8,0.004,617097.1,617097.1,27554,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126613,1667241.00
02/26/2017 11:30,2,0.174,ALERT,212.16,329.43,59.959,1488126603,"201051344000582","219011344069620",26.30,2.00,0,295.76,353.47,4.7,2.6,0.000,608908.5,608908.5,27733,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126615,1667242.00
02/26/2017 11:30,2,0.219,ACTIVE,211.48,333.33,59.986,1488126603,"201051344000955","219011344069620",27.71,3.70,0,304.48,356.48,6.2,4.0,0.009,624644.1,624644.1,27668,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126616,1667243.00
02/26/2017 11:30,2,0.090,ACTIVE,211.48,336.04,59.981,1488126603,"274151322000094","219011344069620",29.58,5.50,0,332.13,339.34,2.7,0.7,0.009,728293.3,728293.3,28071,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126616,1667244.00
02/26/2017 11:30,2,0.299,ACTIVE,212.38,337.54,59.991,1488126603,"201051344000579","219011344069620",31.19,6.00,0,332.73,362.49,9.4,7.2,0.031,634464.4,634464.4,27635,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126617,1667245.00
02/26/2017 11:30,2,0.186,ALERT,211.48,317.10,59.986,1488126603,"201051344000890","219011344069620",25.13,4.00,0,295.16,355.58,4.8,2.7,0.000,621007.0,621007.0,27758,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126619,1667246.00
02/26/2017 11:30,2,0.199,ACTIVE,211.93,334.54,59.986,1488126603,"201051344000438","219011344069620",27.31,3.70,0,295.16,351.37,5.5,3.4,0.000,622149.7,622149.7,27742,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126620,1667247.00
02/26/2017 11:30,2,0.223,ACTIVE,211.93,296.96,59.991,1488126603,"201051344000417","219011344069620",19.46,4.00,0,294.26,303.58,4.4,2.3,0.000,602037.9,602037.9,27983,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126621,1667248.00
02/26/2017 11:30,2,1.090,ACTIVE,211.48,369.40,59.986,1488126603,"274151322000083","219011344069620",34.15,9.00,0,333.03,389.24,37.7,34.4,0.252,876604.3,876604.3,27144,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126622,1667249.00
02/26/2017 11:30,2,0.283,ACTIVE,212.16,371.21,59.970,1488126603,"274151322000076","219011344069620",34.51,9.30,0,335.14,380.22,9.9,7.6,0.057,934232.9,934232.9,27242,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126623,1667250.00
02/26/2017 11:30,2,0.146,ACTIVE,211.93,299.97,60.002,1488126603,"201051344000868","219011344069620",19.96,1.00,0,298.47,302.68,3.0,0.9,0.000,617211.3,617211.3,27828,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126624,1667251.00
02/26/2017 11:30,2,0.277,ACTIVE,211.25,351.07,59.981,1488126603,"274151322000095","219011344069620",32.52,6.30,0,333.93,359.18,9.2,6.9,0.040,925333.0,925333.0,27358,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126625,1667252.00
02/26/2017 11:30,2,0.129,ACTIVE,212.16,299.37,59.975,1488126603,"201051344000988","219011344069620",20.75,3.00,0,295.46,301.47,2.7,0.7,0.000,575356.8,575356.8,27850,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126625,1667253.00
02/26/2017 11:30,2,0.162,ALERT,211.48,297.26,59.991,1488126603,"201051344001025","219011344069620",24.01,3.00,0,295.16,351.97,4.0,1.9,0.000,621796.6,621796.6,27932,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126627,1667254.00
02/26/2017 11:30,2,0.330,ACTIVE,212.16,364.29,59.959,1488126603,"201051344000458","219011344069620",33.93,6.70,0,332.43,379.02,11.4,9.1,0.044,627516.9,627516.9,27454,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126628,1667255.00
02/26/2017 11:30,2,0.551,ACTIVE,212.83,349.86,59.986,1488126603,"201051344000853","219011344069620",32.22,5.00,0,333.63,384.73,18.0,15.4,0.110,627265.8,627265.8,27297,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126629,1667256.00
02/26/2017 11:30,2,0.217,ACTIVE,212.16,335.14,59.986,1488126603,"201051344000685","219011344069620",23.78,3.70,0,295.16,350.77,5.2,3.1,0.004,622020.6,622020.6,27620,0,0,0,L,1122011218,0,122.46,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126630,1667257.00
02/26/2017 11:30,2,0.201,ALERT,211.93,335.14,59.991,1488126603,"201051344000917","219011344069620",24.53,4.00,0,293.96,337.54,5.0,2.9,0.000,619253.9,619253.9,27605,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126632,1667258.00
02/26/2017 11:30,2,0.193,ACTIVE,211.93,334.84,59.986,1488126603,"201051344001145","219011344069620",29.60,3.70,0,329.43,339.04,5.9,3.7,0.009,625920.8,625920.8,27463,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126633,1667259.00
02/26/2017 11:30,2,0.193,ALERT,211.93,297.26,59.975,1488126603,"201051344000651","219011344069620",22.44,1.50,0,294.56,336.94,4.4,2.3,0.000,616814.1,616814.1,27802,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126635,1667260.00
02/26/2017 11:30,2,0.201,ACTIVE,211.03,348.66,60.007,1488126603,"274151322000088","219011344069620",32.32,7.70,0,333.93,368.20,6.6,4.5,0.027,840265.4,840265.4,27363,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126636,1667261.00
02/26/2017 11:30,2,0.164,ACTIVE,211.93,345.96,59.981,1488126603,"274151322000068","219011344069620",32.05,9.00,0,334.54,383.23,5.4,3.3,0.022,729158.5,729158.5,27963,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126637,1667262.00
02/26/2017 11:30,2,0.160,ALERT,211.25,324.92,59.981,1488126603,"201051344001135","219011344069620",25.84,3.30,0,295.46,348.06,4.2,2.1,0.000,612210.8,612210.8,27853,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126638,1667263.00
02/26/2017 11:30,2,0.342,ACTIVE,211.93,367.00,59.981,1488126603,"201051344000594","219011344069620",34.11,5.50,0,332.43,378.72,11.8,9.4,0.049,629506.2,629506.2,27710,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126639,1667264.00
02/26/2017 11:30,2,0.168,ALERT,211.70,302.68,59.986,1488126603,"201051344001203","219011344069620",23.64,2.50,0,295.16,346.56,4.0,2.0,0.000,620390.9,620390.9,27863,0,0,0,L,1122011218,0,122.01,120.88,0002,0,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126641,1667265.00
02/26/2017 11:30,2,0.307,ACTIVE,211.03,370.60,59.970,1488126603,"274151322000054","219011344069620",34.37,9.30,0,328.52,380.82,10.7,8.4,0.049,857519.0,857519.0,27270,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126642,1667266.00
02/26/2017 11:30,2,0.150,ACTIVE,212.16,298.47,59.986,1488126603,"201051344000867","219011344069620",22.15,3.00,0,296.96,301.77,3.4,1.4,0.000,616014.4,616014.4,27870,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126643,1667267.00
02/26/2017 11:30,2,0.227,ACTIVE,211.70,334.84,59.954,1488126603,"201051344001093","219011344069620",26.96,3.70,0,295.16,348.66,6.2,4.1,0.004,618067.8,618067.8,27708,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126644,1667268.00
02/26/2017 11:30,2,0.186,ACTIVE,212.16,340.85,59.954,1488126603,"201051344000900","219011344069620",31.49,3.00,0,330.93,348.06,6.0,3.8,0.022,635426.4,635426.4,27212,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126645,1667269.00
02/26/2017 11:30,2,1.746,ACTIVE,212.61,351.07,59.996,1488126603,"201051344000648","219011344069620",31.27,5.00,0,333.93,387.44,55.3,51.5,0.446,625309.7,625309.7,27288,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126646,1667270.00
02/26/2017 11:30,2,0.307,ACTIVE,212.38,354.97,59.996,1488126603,"201051344000569","219011344069620",32.92,4.00,0,333.63,364.89,10.3,8.0,0.035,637016.0,637016.0,27189,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126646,1667271.00
02/26/2017 11:30,2,0.350,ACTIVE,212.38,373.91,59.986,1488126603,"201051344000983","219011344069620",34.91,5.50,0,331.53,379.62,12.4,10.1,0.057,628371.2,628371.2,27390,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126647,1667272.00
02/26/2017 11:30,2,0.260,ACTIVE,212.38,335.74,60.007,1488126603,"201051344001158","219011344069620",29.94,4.00,0,332.73,358.28,7.9,5.7,0.027,616591.2,616591.2,27742,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126648,1667273.00
02/26/2017 11:30,2,0.502,ACTIVE,212.83,345.66,60.002,1488126603,"201051344000576","219011344069620",31.79,3.70,0,332.13,372.41,16.2,13.7,0.088,628110.5,628110.5,27262,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126649,1667274.00
02/26/2017 11:30,2,0.299,ACTIVE,211.48,361.59,59.996,1488126603,"274151322000087","219011344069620",33.60,10.30,0,333.33,368.80,10.2,7.9,0.035,829146.0,829146.0,27613,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488126650,1667275.00
02/26/2017 11:45,2,1.271,ACTIVE,213.29,383.53,60.007,1488127503,"201051344000645","219011344069620",35.03,6.30,0,332.73,408.18,45.1,41.6,0.354,627425.1,627425.1,27301,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127505,1667276.00
02/26/2017 11:45,2,0.340,ACTIVE,211.93,365.49,59.970,1488127503,"274151322000085","219011344069620",34.09,7.70,0,333.63,384.43,11.7,9.4,0.062,855791.6,855791.6,27320,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127505,1667277.00
02/26/2017 11:45,2,0.260,ALERT,213.29,338.44,60.007,1488127503,"201051344000633","219011344069620",28.59,3.70,0,295.16,344.15,7.5,5.3,0.018,615841.9,615841.9,27832,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127507,1667278.00
02/26/2017 11:45,2,0.252,ACTIVE,212.83,336.94,59.981,1488127503,"201051344000469","219011344069620",27.25,2.00,0,296.06,355.88,7.0,4.8,0.009,618750.1,618750.1,27800,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127508,1667279.00
02/26/2017 11:45,2,0.217,ACTIVE,211.70,334.84,60.007,1488127503,"201051344000646","219011344069620",29.98,5.50,0,295.16,348.06,6.6,4.5,0.018,613593.5,613593.5,27702,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127509,1667280.00
02/26/2017 11:45,2,2.164,ACTIVE,211.70,383.23,60.002,1488127503,"274151322000052","219011344069620",33.54,13.70,0,330.93,401.56,73.6,69.1,0.508,885165.0,885165.0,27089,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127510,1667281.00
02/26/2017 11:45,2,0.209,ACTIVE,212.16,335.44,60.002,1488127503,"201051344000585","219011344069620",29.06,4.00,0,295.76,346.56,6.2,4.1,0.018,624213.6,624213.6,27862,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127511,1667282.00
02/26/2017 11:45,2,0.240,ALERT,211.93,334.54,59.996,1488127503,"201051344001230","219011344069620",29.14,5.00,0,295.76,338.14,7.1,4.9,0.018,617098.2,617098.2,27555,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127513,1667283.00
02/26/2017 11:45,2,0.238,ACTIVE,212.38,334.54,60.002,1488127503,"201051344000582","219011344069620",26.64,3.00,0,296.36,351.67,6.5,4.3,0.013,608909.5,608909.5,27735,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127514,1667284.00
02/26/2017 11:45,2,0.279,ALERT,211.48,339.65,60.028,1488127503,"201051344000955","219011344069620",31.37,4.50,0,295.46,350.77,8.9,6.7,0.031,624645.6,624645.6,27669,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127515,1667285.00
02/26/2017 11:45,2,0.158,ACTIVE,211.70,348.36,59.996,1488127503,"274151322000094","219011344069620",32.28,6.30,0,326.42,398.56,5.2,3.0,0.022,728293.9,728293.9,28072,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127516,1667286.00
02/26/2017 11:45,2,0.406,ACTIVE,212.83,369.70,59.996,1488127503,"201051344000579","219011344069620",34.45,7.30,0,332.13,382.93,14.2,11.8,0.066,634467.0,634467.0,27636,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127517,1667287.00
02/26/2017 11:45,2,0.236,ACTIVE,211.70,333.63,60.002,1488127503,"201051344000890","219011344069620",29.68,5.00,0,295.46,348.66,7.1,5.0,0.013,621008.1,621008.1,27760,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127518,1667288.00
02/26/2017 11:45,2,0.246,ALERT,211.93,335.74,60.028,1488127503,"201051344000438","219011344069620",30.97,4.50,0,295.76,365.49,7.8,5.6,0.013,622151.0,622151.0,27743,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127520,1667289.00
02/26/2017 11:45,2,0.262,ACTIVE,211.93,334.54,60.002,1488127503,"201051344000417","219011344069620",20.00,5.00,0,294.86,345.66,5.3,3.2,0.000,602038.7,602038.7,27984,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127521,1667290.00
02/26/2017 11:45,2,2.178,ACTIVE,211.48,372.41,60.012,1488127503,"274151322000083","219011344069620",33.66,11.70,0,354.07,404.27,74.2,69.7,0.526,876618.8,876618.8,27145,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127522,1667291.00
02/26/2017 11:45,2,0.475,ACTIVE,212.16,378.12,59.996,1488127503,"274151322000076","219011344069620",35.35,10.00,0,334.54,389.84,17.0,14.5,0.097,934236.2,934236.2,27243,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127523,1667292.00
02/26/2017 11:45,2,0.193,ACTIVE,212.38,336.04,60.023,1488127503,"201051344000868","219011344069620",27.87,2.00,0,297.87,351.67,5.5,3.4,0.009,617211.9,617211.9,27829,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127524,1667293.00
02/26/2017 11:45,2,0.473,ACTIVE,211.48,364.59,59.991,1488127503,"274151322000095","219011344069620",33.54,7.00,0,333.03,375.11,16.1,13.7,0.097,925336.1,925336.1,27359,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127525,1667294.00
02/26/2017 11:45,2,0.137,ACTIVE,212.16,299.97,59.991,1488127503,"201051344000988","219011344069620",22.76,3.30,0,295.16,301.77,3.2,1.2,0.000,575357.0,575357.0,27851,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127525,1667295.00
02/26/2017 11:45,2,0.195,ACTIVE,211.48,333.63,60.012,1488127503,"201051344001025","219011344069620",29.10,3.70,0,295.46,354.37,5.8,3.7,0.004,621797.4,621797.4,27934,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127526,1667296.00
02/26/2017 11:45,2,0.471,ACTIVE,212.38,381.73,60.002,1488127503,"201051344000458","219011344069620",35.62,7.30,0,331.83,395.55,17.1,14.5,0.093,627520.2,627520.2,27455,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127527,1667297.00
02/26/2017 11:45,2,0.887,ACTIVE,213.29,377.22,59.991,1488127503,"201051344000853","219011344069620",34.75,6.00,0,333.63,397.05,31.2,28.2,0.225,627272.0,627272.0,27298,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127528,1667298.00
02/26/2017 11:45,2,0.252,ALERT,212.16,336.34,60.002,1488127503,"201051344000685","219011344069620",29.08,4.00,0,295.46,354.07,7.5,5.3,0.027,622021.8,622021.8,27621,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127530,1667299.00
02/26/2017 11:45,2,0.240,ACTIVE,211.93,335.44,59.991,1488127503,"201051344000917","219011344069620",30.06,5.00,0,293.96,353.77,7.3,5.2,0.022,619255.0,619255.0,27607,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127531,1667300.00
02/26/2017 11:45,2,0.244,ACTIVE,212.16,379.92,59.996,1488127503,"201051344001145","219011344069620",35.60,5.00,0,318.30,386.23,8.8,6.6,0.027,625922.2,625922.2,27464,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127532,1667301.00
02/26/2017 11:45,2,0.248,ACTIVE,211.93,334.84,60.034,1488127503,"201051344000651","219011344069620",25.11,2.50,0,295.46,362.79,6.3,4.2,0.009,616815.1,616815.1,27804,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127533,1667302.00
02/26/2017 11:45,2,0.342,ACTIVE,211.25,371.51,59.996,1488127503,"274151322000088","219011344069620",34.65,8.50,0,332.43,380.82,12.0,9.7,0.066,840267.5,840267.5,27364,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127534,1667303.00
02/26/2017 11:45,2,0.254,ACTIVE,212.38,464.08,59.996,1488127503,"274151322000068","219011344069620",44.37,11.00,0,334.84,485.42,11.4,9.1,0.057,729160.4,729160.4,27964,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127535,1667304.00
02/26/2017 11:45,2,0.213,ACTIVE,211.48,333.03,60.002,1488127503,"201051344001135","219011344069620",26.70,4.00,0,295.76,351.07,5.8,3.7,0.009,612211.7,612211.7,27855,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127536,1667305.00
02/26/2017 11:45,2,0.477,ACTIVE,212.16,380.82,60.002,1488127503,"201051344000594","219011344069620",35.46,6.30,0,330.63,391.04,17.2,14.6,0.106,629509.7,629509.7,27711,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127536,1667306.00
02/26/2017 11:45,2,0.209,ACTIVE,211.93,333.93,59.954,1488127503,"201051344001203","219011344069620",28.80,3.30,0,296.06,349.26,6.1,4.0,0.013,620391.8,620391.8,27865,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127537,1667307.00
02/26/2017 11:45,2,0.555,ACTIVE,211.25,376.62,59.996,1488127503,"274151322000054","219011344069620",35.13,10.30,0,331.23,389.54,19.7,17.1,0.119,857522.7,857522.7,27271,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127538,1667308.00
02/26/2017 11:45,2,0.244,ACTIVE,212.83,342.95,59.986,1488127503,"201051344000867","219011344069620",31.77,4.00,0,296.36,396.75,7.9,5.7,0.018,616015.6,616015.6,27871,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127539,1667309.00
02/26/2017 11:45,2,0.287,ALERT,211.70,334.54,60.002,1488127503,"201051344001093","219011344069620",29.44,4.00,0,295.16,348.36,8.6,6.4,0.018,618069.3,618069.3,27709,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127541,1667310.00
02/26/2017 11:45,2,0.320,ACTIVE,212.61,357.98,60.023,1488127503,"201051344000900","219011344069620",33.20,3.30,0,332.43,364.59,10.8,8.5,0.066,635428.1,635428.1,27213,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127542,1667311.00
02/26/2017 11:45,2,2.936,ACTIVE,212.83,350.77,59.996,1488127503,"201051344000648","219011344069620",31.65,7.00,0,333.63,394.95,94.1,88.9,0.433,625329.8,625329.8,27289,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127543,1667312.00
02/26/2017 11:45,2,0.436,ACTIVE,212.83,364.29,59.975,1488127503,"201051344000569","219011344069620",33.85,4.50,0,332.73,379.62,15.0,12.5,0.080,637018.9,637018.9,27190,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127544,1667313.00
02/26/2017 11:45,2,0.529,ACTIVE,212.61,373.01,59.991,1488127503,"201051344000983","219011344069620",34.67,6.30,0,331.53,392.85,18.7,16.1,0.110,628374.9,628374.9,27391,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127545,1667314.00
02/26/2017 11:45,2,0.404,ACTIVE,212.83,364.59,59.965,1488127503,"201051344001158","219011344069620",33.85,5.50,0,330.03,383.83,13.9,11.5,0.080,616593.6,616593.6,27743,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127546,1667315.00
02/26/2017 11:45,2,0.693,ACTIVE,213.29,374.21,59.991,1488127503,"201051344000576","219011344069620",34.57,4.00,0,332.13,386.23,24.3,21.5,0.159,628115.7,628115.7,27263,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127547,1667316.00
02/26/2017 11:45,2,0.590,ACTIVE,211.70,373.01,59.996,1488127503,"274151322000087","219011344069620",34.45,11.30,0,333.03,383.53,20.6,18.0,0.106,829149.5,829149.5,27614,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488127548,1667317.00
02/26/2017 12:00,2,1.412,ACTIVE,213.29,382.93,60.007,1488128404,"201051344000645","219011344069620",34.87,7.00,0,364.59,420.50,50.0,46.3,0.398,627437.1,627437.1,27302,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128405,1667318.00
02/26/2017 12:00,2,0.314,ACTIVE,211.70,370.30,59.996,1488128404,"274151322000085","219011344069620",34.39,8.50,0,333.93,382.03,11.0,8.7,0.057,855794.1,855794.1,27321,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128406,1667319.00
02/26/2017 12:00,2,0.254,ACTIVE,213.51,339.04,59.986,1488128404,"201051344000633","219011344069620",28.82,4.00,0,327.92,370.30,7.4,5.2,0.009,615843.2,615843.2,27834,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128407,1667320.00
02/26/2017 12:00,2,0.238,ALERT,213.29,338.14,60.002,1488128404,"201051344000469","219011344069620",28.19,3.00,0,296.96,343.85,6.8,4.7,0.013,618751.4,618751.4,27801,0,0,0,L,1122011218,0,121.10,122.46,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128408,1667321.00
02/26/2017 12:00,2,0.215,ACTIVE,211.93,334.84,59.986,1488128404,"201051344000646","219011344069620",27.97,6.30,0,323.41,353.17,6.1,4.0,0.013,613594.6,613594.6,27703,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128409,1667322.00
02/26/2017 12:00,2,2.320,ACTIVE,211.48,360.08,59.986,1488128404,"274151322000052","219011344069620",32.48,16.00,0,342.95,398.26,76.3,71.7,0.521,885184.5,885184.5,27090,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128410,1667323.00
02/26/2017 12:00,2,0.211,ACTIVE,212.38,336.04,60.002,1488128404,"201051344000585","219011344069620",25.98,5.50,0,312.29,351.97,5.6,3.4,0.009,624214.6,624214.6,27863,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128411,1667324.00
02/26/2017 12:00,2,0.250,ACTIVE,212.16,334.24,59.991,1488128404,"201051344001230","219011344069620",26.10,5.50,0,328.22,361.89,6.7,4.5,0.013,617099.5,617099.5,27557,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128413,1667325.00
