ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 12:00,2,0.225,ACTIVE,212.61,335.74,59.991,1488128404,"201051344000582","219011344069620",24.87,3.30,0,307.78,356.48,5.7,3.6,0.004,608910.5,608910.5,27736,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128414,1667326.00
02/26/2017 12:00,2,0.264,ACTIVE,211.93,334.54,59.991,1488128404,"201051344000955","219011344069620",30.47,5.00,0,328.82,364.29,8.2,6.0,0.018,624647.3,624647.3,27671,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128415,1667327.00
02/26/2017 12:00,2,0.146,ACTIVE,211.48,335.74,59.991,1488128404,"274151322000094","219011344069620",31.11,7.00,0,334.54,433.72,4.7,2.6,0.018,728294.8,728294.8,28073,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128415,1667328.00
02/26/2017 12:00,2,0.418,ACTIVE,213.29,372.71,59.996,1488128404,"201051344000579","219011344069620",34.77,8.00,0,333.03,393.75,14.8,12.4,0.071,634470.3,634470.3,27637,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128416,1667329.00
02/26/2017 12:00,2,0.215,ACTIVE,212.16,334.54,59.996,1488128404,"201051344000890","219011344069620",28.63,5.50,0,311.69,358.88,6.3,4.1,0.004,621009.3,621009.3,27761,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128417,1667330.00
02/26/2017 12:00,2,0.230,ACTIVE,212.16,334.84,59.991,1488128404,"201051344000438","219011344069620",30.06,5.00,0,329.13,377.52,7.1,4.9,0.013,622152.4,622152.4,27745,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128418,1667331.00
02/26/2017 12:00,2,0.244,ALERT,212.38,328.82,59.954,1488128404,"201051344000417","219011344069620",20.24,6.00,0,294.86,352.57,5.0,2.9,0.000,602039.5,602039.5,27985,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128420,1667332.00
02/26/2017 12:00,2,2.234,ACTIVE,211.70,370.30,59.970,1488128404,"274151322000083","219011344069620",32.84,13.70,0,344.15,398.26,74.3,69.8,0.526,876638.0,876638.0,27146,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128421,1667333.00
02/26/2017 12:00,2,0.443,ACTIVE,212.16,378.12,59.986,1488128404,"274151322000076","219011344069620",35.36,10.70,0,335.74,395.55,15.9,13.4,0.093,934240.0,934240.0,27244,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128422,1667334.00
02/26/2017 12:00,2,1.488,ALERT,212.83,345.06,60.012,1488128404,"201051344000868","219011344069620",22.76,3.00,0,298.17,407.87,34.3,31.2,0.265,617218.3,617218.3,27830,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128423,1667335.00
02/26/2017 12:00,2,0.438,ACTIVE,211.70,364.29,59.986,1488128404,"274151322000095","219011344069620",33.85,7.70,0,333.63,378.12,15.0,12.6,0.084,925339.7,925339.7,27360,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128424,1667336.00
02/26/2017 12:00,2,0.205,ALERT,212.83,338.14,59.986,1488128404,"201051344000988","219011344069620",21.49,4.50,0,295.46,342.65,4.5,2.4,0.004,575357.5,575357.5,27852,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128426,1667337.00
02/26/2017 12:00,2,0.176,ALERT,211.93,334.24,59.991,1488128404,"201051344001025","219011344069620",28.11,4.00,0,296.06,347.76,5.0,2.9,0.013,621798.3,621798.3,27935,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128428,1667338.00
02/26/2017 12:00,2,0.445,ACTIVE,212.83,378.12,59.996,1488128404,"201051344000458","219011344069620",35.29,8.50,0,333.63,395.55,15.9,13.4,0.084,627523.9,627523.9,27456,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128429,1667339.00
02/26/2017 12:00,2,0.904,ACTIVE,213.29,382.63,59.986,1488128404,"201051344000853","219011344069620",35.29,7.00,0,334.24,409.08,32.4,29.4,0.239,627279.9,627279.9,27299,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128430,1667340.00
02/26/2017 12:00,2,0.244,ACTIVE,212.61,336.34,59.996,1488128404,"201051344000685","219011344069620",27.85,4.50,0,329.73,360.69,6.9,4.8,0.018,622023.2,622023.2,27623,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128431,1667341.00
02/26/2017 12:00,2,0.240,ACTIVE,212.38,335.44,59.991,1488128404,"201051344000917","219011344069620",27.49,5.50,0,329.13,351.67,6.7,4.5,0.013,619256.3,619256.3,27608,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128432,1667342.00
02/26/2017 12:00,2,0.240,ACTIVE,212.38,372.71,60.018,1488128404,"201051344001145","219011344069620",34.91,6.00,0,332.43,390.14,8.5,6.3,0.031,625923.8,625923.8,27465,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128433,1667343.00
02/26/2017 12:00,2,0.238,ALERT,212.38,335.14,59.949,1488128404,"201051344000651","219011344069620",23.85,3.30,0,295.16,340.25,5.8,3.6,0.004,616816.1,616816.1,27805,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128434,1667344.00
02/26/2017 12:00,2,0.342,ACTIVE,211.48,369.40,60.002,1488128404,"274151322000088","219011344069620",34.37,9.70,0,333.33,385.63,12.0,9.6,0.062,840270.2,840270.2,27365,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128435,1667345.00
02/26/2017 12:00,2,0.242,ACTIVE,212.16,449.35,59.991,1488128404,"274151322000068","219011344069620",42.82,12.30,0,335.44,489.93,10.6,8.3,0.049,729162.8,729162.8,27965,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128436,1667346.00
02/26/2017 12:00,2,0.189,ACTIVE,211.93,334.54,59.938,1488128404,"201051344001135","219011344069620",28.71,4.50,0,304.78,355.58,5.5,3.4,0.004,612212.6,612212.6,27856,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128437,1667347.00
02/26/2017 12:00,2,0.396,ACTIVE,212.61,378.12,59.996,1488128404,"201051344000594","219011344069620",35.21,7.00,0,333.33,390.74,14.1,11.7,0.075,629513.1,629513.1,27712,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128438,1667348.00
02/26/2017 12:00,2,0.199,ACTIVE,212.16,334.54,59.986,1488128404,"201051344001203","219011344069620",28.27,4.00,0,319.51,349.26,5.7,3.6,0.009,620392.8,620392.8,27866,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128439,1667349.00
02/26/2017 12:00,2,1.088,ACTIVE,211.48,338.74,59.975,1488128404,"274151322000054","219011344069620",22.74,10.30,0,327.92,385.63,25.1,22.3,0.168,857528.7,857528.7,27272,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128440,1667350.00
02/26/2017 12:00,2,0.328,ACTIVE,213.29,378.42,59.981,1488128404,"201051344000867","219011344069620",35.40,5.50,0,333.03,389.24,11.8,9.5,0.049,616017.9,616017.9,27872,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128441,1667351.00
02/26/2017 12:00,2,0.277,ACTIVE,212.16,335.44,59.991,1488128404,"201051344001093","219011344069620",27.33,4.50,0,328.52,359.18,7.7,5.5,0.009,618070.8,618070.8,27711,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128442,1667352.00
02/26/2017 12:00,2,0.369,ACTIVE,212.83,381.73,60.018,1488128404,"201051344000900","219011344069620",35.62,4.00,0,335.44,396.45,13.3,10.9,0.075,635430.5,635430.5,27214,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128443,1667353.00
02/26/2017 12:00,2,2.676,ACTIVE,213.29,349.86,59.954,1488128404,"201051344000648","219011344069620",31.69,8.50,0,335.44,390.44,85.9,81.0,0.393,625352.6,625352.6,27290,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128444,1667354.00
02/26/2017 12:00,2,0.404,ACTIVE,213.06,369.70,59.981,1488128404,"201051344000569","219011344069620",34.43,5.00,0,333.93,384.13,14.2,11.7,0.071,637022.1,637022.1,27191,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128445,1667355.00
02/26/2017 12:00,2,0.494,ACTIVE,212.83,378.42,59.981,1488128404,"201051344000983","219011344069620",35.23,7.00,0,331.83,399.46,17.7,15.1,0.106,628379.1,628379.1,27392,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128445,1667356.00
02/26/2017 12:00,2,0.385,ACTIVE,213.06,359.78,60.018,1488128404,"201051344001158","219011344069620",33.38,6.70,0,333.93,391.64,13.1,10.7,0.071,616596.5,616596.5,27744,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128446,1667357.00
02/26/2017 12:00,2,0.785,ACTIVE,213.51,375.11,59.975,1488128404,"201051344000576","219011344069620",34.57,5.00,0,334.24,399.16,27.6,24.7,0.181,628122.1,628122.1,27264,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128447,1667358.00
02/26/2017 12:00,2,0.590,ACTIVE,211.70,372.71,59.970,1488128404,"274151322000087","219011344069620",34.51,12.30,0,333.63,389.54,20.6,18.0,0.110,829154.5,829154.5,27615,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488128448,1667359.00
02/26/2017 12:15,2,2.172,ACTIVE,213.29,367.90,59.991,1488129303,"201051344000645","219011344069620",32.64,9.00,0,338.74,419.90,71.8,67.4,0.583,627456.3,627456.3,27303,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129304,1667360.00
02/26/2017 12:15,2,0.293,ACTIVE,211.48,367.90,59.975,1488129303,"274151322000085","219011344069620",34.23,9.00,0,333.93,385.93,10.2,7.9,0.049,855797.2,855797.2,27322,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129305,1667361.00
02/26/2017 12:15,2,0.244,ACTIVE,213.29,339.04,59.981,1488129303,"201051344000633","219011344069620",28.55,5.00,0,327.62,382.63,7.1,4.9,0.018,615845.0,615845.0,27835,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129306,1667362.00
02/26/2017 12:15,2,0.369,ACTIVE,213.06,364.89,59.981,1488129303,"201051344000469","219011344069620",33.87,3.70,0,297.57,382.63,12.7,10.4,0.057,618753.2,618753.2,27803,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129307,1667363.00
02/26/2017 12:15,2,0.193,ALERT,211.48,334.54,59.986,1488129303,"201051344000646","219011344069620",28.77,7.30,0,295.16,359.48,5.7,3.5,0.009,613595.9,613595.9,27704,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129309,1667364.00
02/26/2017 12:15,2,2.305,ACTIVE,211.70,355.88,59.991,1488129303,"274151322000052","219011344069620",31.17,17.50,0,330.03,388.94,72.7,68.3,0.504,885208.8,885208.8,27091,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129310,1667365.00
02/26/2017 12:15,2,0.193,ALERT,211.93,334.24,59.949,1488129303,"201051344000585","219011344069620",28.15,6.30,0,296.06,362.19,5.6,3.4,0.013,624215.8,624215.8,27864,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129312,1667366.00
02/26/2017 12:15,2,0.229,ACTIVE,211.70,333.93,59.970,1488129303,"201051344001230","219011344069620",28.51,6.00,0,324.62,365.49,6.6,4.4,0.018,617101.0,617101.0,27558,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129312,1667367.00
02/26/2017 12:15,2,0.189,ALERT,212.16,334.84,59.981,1488129303,"201051344000582","219011344069620",27.99,3.70,0,297.26,355.58,5.4,3.3,0.004,608911.6,608911.6,27737,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129314,1667368.00
02/26/2017 12:15,2,0.256,ACTIVE,211.48,333.93,59.975,1488129303,"201051344000955","219011344069620",30.65,6.00,0,327.92,379.02,8.0,5.8,0.018,624649.2,624649.2,27672,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129315,1667369.00
02/26/2017 12:15,2,0.141,ACTIVE,211.70,337.24,59.975,1488129303,"274151322000094","219011344069620",30.91,8.00,0,333.63,468.29,4.5,2.4,0.022,728296.1,728296.1,28074,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129316,1667370.00
02/26/2017 12:15,2,0.441,ACTIVE,213.06,378.12,59.981,1488129303,"201051344000579","219011344069620",35.33,9.70,0,333.03,395.55,15.9,13.4,0.080,634474.4,634474.4,27638,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129317,1667371.00
02/26/2017 12:15,2,0.221,ALERT,211.48,333.63,59.965,1488129303,"201051344000890","219011344069620",28.75,6.00,0,296.66,351.97,6.5,4.3,0.009,621010.7,621010.7,27762,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129319,1667372.00
02/26/2017 12:15,2,0.225,ACTIVE,211.70,334.84,59.954,1488129303,"201051344000438","219011344069620",29.68,6.00,0,322.51,378.12,6.8,4.6,0.013,622154.0,622154.0,27746,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129320,1667373.00
02/26/2017 12:15,2,0.236,ALERT,211.93,297.57,59.970,1488129303,"201051344000417","219011344069620",20.75,6.00,0,295.46,360.69,5.0,2.9,0.000,602040.3,602040.3,27987,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129322,1667374.00
02/26/2017 12:15,2,2.119,ACTIVE,211.70,364.59,60.012,1488129303,"274151322000083","219011344069620",32.38,15.30,0,340.25,391.64,69.4,65.1,0.499,876661.2,876661.2,27147,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129322,1667375.00
02/26/2017 12:15,2,0.434,ACTIVE,212.16,379.62,59.970,1488129303,"274151322000076","219011344069620",35.42,11.70,0,334.54,400.36,15.6,13.1,0.084,934244.7,934244.7,27245,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129323,1667376.00
02/26/2017 12:15,2,0.453,ACTIVE,212.61,380.52,59.959,1488129303,"201051344000868","219011344069620",35.50,3.70,0,327.62,409.98,16.4,13.9,0.084,617225.6,617225.6,27832,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129324,1667377.00
02/26/2017 12:15,2,0.393,ACTIVE,211.70,368.80,59.965,1488129303,"274151322000095","219011344069620",34.21,9.00,0,330.63,387.44,13.6,11.2,0.071,925344.1,925344.1,27361,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129325,1667378.00
02/26/2017 12:15,2,0.186,ACTIVE,212.83,338.74,59.970,1488129303,"201051344000988","219011344069620",23.02,6.30,0,296.06,352.87,4.4,2.3,0.000,575358.4,575358.4,27854,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129326,1667379.00
02/26/2017 12:15,2,0.174,ACTIVE,211.70,333.93,59.949,1488129303,"201051344001025","219011344069620",28.11,4.50,0,296.06,354.97,5.0,2.9,0.004,621799.3,621799.3,27937,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129327,1667380.00
02/26/2017 12:15,2,0.441,ACTIVE,212.83,378.12,59.954,1488129303,"201051344000458","219011344069620",35.31,9.30,0,333.63,401.86,15.8,13.3,0.088,627528.3,627528.3,27457,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129328,1667381.00
02/26/2017 12:15,2,0.967,ACTIVE,213.51,382.33,59.975,1488129303,"201051344000853","219011344069620",35.21,8.00,0,366.40,419.30,34.4,31.3,0.265,627290.4,627290.4,27300,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129329,1667382.00
02/26/2017 12:15,2,0.232,ACTIVE,211.93,335.74,59.938,1488129303,"201051344000685","219011344069620",27.77,5.50,0,321.31,369.10,6.5,4.4,0.009,622024.7,622024.7,27624,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129330,1667383.00
02/26/2017 12:15,2,0.209,ACTIVE,211.93,335.44,59.986,1488129303,"201051344000917","219011344069620",29.14,6.00,0,324.62,362.49,6.2,4.1,0.013,619257.7,619257.7,27609,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129330,1667384.00
02/26/2017 12:15,2,0.223,ACTIVE,211.93,348.66,60.018,1488129303,"201051344001145","219011344069620",32.38,6.30,0,332.43,391.04,7.4,5.2,0.018,625925.4,625925.4,27466,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129331,1667385.00
02/26/2017 12:15,2,0.189,ACTIVE,211.70,334.54,59.996,1488129303,"201051344000651","219011344069620",27.02,3.70,0,295.76,353.17,5.2,3.1,0.004,616817.2,616817.2,27807,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129332,1667386.00
02/26/2017 12:15,2,0.293,ACTIVE,211.48,373.01,59.975,1488129303,"274151322000088","219011344069620",34.83,10.70,0,333.63,389.24,10.3,8.0,0.049,840273.5,840273.5,27366,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129334,1667387.00
02/26/2017 12:15,2,0.236,ACTIVE,212.61,443.04,59.981,1488129303,"274151322000068","219011344069620",42.26,13.70,0,335.44,495.94,10.2,7.9,0.040,729165.9,729165.9,27966,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129335,1667388.00
02/26/2017 12:15,2,0.201,ALERT,211.25,332.43,60.039,1488129303,"201051344001135","219011344069620",29.16,5.50,0,296.66,374.51,6.0,3.8,0.009,612213.8,612213.8,27857,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129336,1667389.00
02/26/2017 12:15,2,0.367,ACTIVE,212.61,376.62,59.986,1488129303,"201051344000594","219011344069620",35.13,7.70,0,332.13,397.66,13.0,10.7,0.057,629517.0,629517.0,27713,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129337,1667390.00
02/26/2017 12:15,2,0.213,ALERT,211.70,334.54,59.991,1488129303,"201051344001203","219011344069620",23.58,4.50,0,296.36,351.67,5.1,3.0,0.004,620394.0,620394.0,27867,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129339,1667391.00
02/26/2017 12:15,2,1.174,ACTIVE,211.48,338.44,59.986,1488129303,"274151322000054","219011344069620",22.34,11.00,0,332.43,363.09,26.5,23.7,0.172,857536.7,857536.7,27273,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129340,1667392.00
02/26/2017 12:15,2,0.289,ACTIVE,213.29,360.38,59.975,1488129303,"201051344000867","219011344069620",33.54,6.30,0,334.54,405.17,9.9,7.6,0.031,616021.0,616021.0,27873,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129341,1667393.00
02/26/2017 12:15,2,0.275,ACTIVE,211.70,334.84,60.007,1488129303,"201051344001093","219011344069620",28.92,5.50,0,316.80,362.49,8.1,5.9,0.013,618072.6,618072.6,27712,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129342,1667394.00
02/26/2017 12:15,2,0.389,ACTIVE,213.06,385.63,60.002,1488129303,"201051344000900","219011344069620",36.04,5.00,0,334.24,410.88,14.3,11.8,0.080,635434.2,635434.2,27215,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129343,1667395.00
02/26/2017 12:15,2,2.402,ACTIVE,213.06,355.88,59.996,1488129303,"201051344000648","219011344069620",31.31,9.00,0,318.61,394.05,76.1,71.5,0.623,625379.0,625379.0,27291,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129344,1667396.00
02/26/2017 12:15,2,0.545,ACTIVE,213.06,371.51,59.986,1488129303,"201051344000569","219011344069620",34.49,6.30,0,333.93,396.15,19.1,16.5,0.115,637026.6,637026.6,27192,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129345,1667397.00
02/26/2017 12:15,2,0.480,ACTIVE,213.06,371.21,60.023,1488129303,"201051344000983","219011344069620",34.51,8.00,0,326.42,406.07,16.9,14.4,0.093,628384.3,628384.3,27393,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129346,1667398.00
02/26/2017 12:15,2,0.355,ACTIVE,213.06,345.36,59.991,1488129303,"201051344001158","219011344069620",31.93,7.30,0,333.63,398.26,11.5,9.2,0.062,616599.7,616599.7,27745,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129347,1667399.00
02/26/2017 12:15,2,0.768,ACTIVE,213.29,376.92,59.991,1488129303,"201051344000576","219011344069620",34.81,5.50,0,336.64,408.78,27.0,24.2,0.190,628130.5,628130.5,27265,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129347,1667400.00
02/26/2017 12:15,2,0.557,ACTIVE,211.93,375.11,60.002,1488129303,"274151322000087","219011344069620",35.09,12.70,0,328.82,397.05,19.8,17.2,0.106,829160.4,829160.4,27616,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488129348,1667401.00
02/26/2017 12:30,2,2.008,ACTIVE,213.29,362.19,59.975,1488130203,"201051344000645","219011344069620",32.18,7.70,0,338.44,397.96,65.5,61.3,0.530,627472.4,627472.4,27304,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130204,1667402.00
02/26/2017 12:30,2,0.248,ACTIVE,212.16,366.40,59.986,1488130203,"274151322000085","219011344069620",34.21,8.50,0,334.24,373.31,8.6,6.3,0.035,855798.9,855798.9,27323,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130205,1667403.00
02/26/2017 12:30,2,0.240,ACTIVE,213.51,339.95,59.981,1488130203,"201051344000633","219011344069620",25.47,4.50,0,317.70,355.28,6.2,4.1,0.009,615846.1,615846.1,27836,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130206,1667404.00
02/26/2017 12:30,2,0.342,ACTIVE,212.83,351.37,59.996,1488130203,"201051344000469","219011344069620",32.54,3.70,0,333.03,374.51,11.4,9.1,0.040,618755.6,618755.6,27804,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130207,1667405.00
02/26/2017 12:30,2,0.205,ACTIVE,211.70,334.84,59.975,1488130203,"201051344000646","219011344069620",26.10,7.00,0,294.86,339.04,5.5,3.4,0.000,613596.8,613596.8,27706,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130208,1667406.00
02/26/2017 12:30,2,1.975,ACTIVE,211.93,346.56,59.965,1488130203,"274151322000052","219011344069620",31.35,15.50,0,332.73,376.31,62.7,58.6,0.429,885224.4,885224.4,27092,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130209,1667407.00
02/26/2017 12:30,2,0.184,ACTIVE,212.16,334.84,59.981,1488130203,"201051344000585","219011344069620",27.17,6.00,0,294.86,337.54,5.1,3.0,0.004,624216.6,624216.6,27866,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130210,1667408.00
02/26/2017 12:30,2,0.225,ACTIVE,211.93,334.24,59.981,1488130203,"201051344001230","219011344069620",28.39,5.50,0,326.72,338.74,6.5,4.3,0.018,617102.1,617102.1,27559,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130211,1667409.00
02/26/2017 12:30,2,0.205,ACTIVE,212.38,319.21,59.975,1488130203,"201051344000582","219011344069620",22.86,3.30,0,296.36,345.36,4.8,2.7,0.000,608912.4,608912.4,27739,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130211,1667410.00
02/26/2017 12:30,2,0.254,ACTIVE,211.70,334.54,59.975,1488130203,"201051344000955","219011344069620",28.65,5.50,0,327.62,346.56,7.4,5.2,0.013,624650.5,624650.5,27673,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130212,1667411.00
02/26/2017 12:30,2,0.121,ACTIVE,211.93,337.84,59.975,1488130203,"274151322000094","219011344069620",30.30,7.00,0,333.33,340.25,3.7,1.7,0.018,728296.6,728296.6,28075,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130213,1667412.00
02/26/2017 12:30,2,0.400,ACTIVE,213.06,366.10,59.986,1488130203,"201051344000579","219011344069620",34.07,9.30,0,333.03,384.13,14.0,11.6,0.057,634477.4,634477.4,27639,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130214,1667413.00
02/26/2017 12:30,2,0.201,ACTIVE,211.93,333.93,59.986,1488130203,"201051344000890","219011344069620",27.71,5.00,0,296.36,336.94,5.7,3.6,0.004,621011.6,621011.6,27764,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130215,1667414.00
02/26/2017 12:30,2,0.211,ACTIVE,212.16,334.54,59.996,1488130203,"201051344000438","219011344069620",28.75,5.50,0,313.50,352.87,6.2,4.1,0.013,622155.0,622155.0,27747,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130216,1667415.00
02/26/2017 12:30,2,0.227,ACTIVE,212.16,297.57,59.991,1488130203,"201051344000417","219011344069620",20.22,5.50,0,295.46,299.37,4.7,2.6,0.000,602041.0,602041.0,27989,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130217,1667416.00
02/26/2017 12:30,2,1.797,ACTIVE,211.93,369.10,60.002,1488130203,"274151322000083","219011344069620",32.38,13.00,0,343.85,384.13,58.9,54.9,0.420,876675.9,876675.9,27148,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130218,1667417.00
02/26/2017 12:30,2,0.369,ACTIVE,212.61,380.52,59.986,1488130203,"274151322000076","219011344069620",35.58,11.70,0,334.84,388.04,13.2,10.9,0.075,934247.6,934247.6,27246,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130219,1667418.00
02/26/2017 12:30,2,0.391,ACTIVE,212.83,373.31,59.991,1488130203,"201051344000868","219011344069620",34.79,3.70,0,333.03,387.74,13.8,11.4,0.071,617228.7,617228.7,27833,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130220,1667419.00
02/26/2017 12:30,2,0.324,ACTIVE,211.93,366.40,59.996,1488130203,"274151322000095","219011344069620",34.17,9.00,0,333.93,374.81,11.2,8.9,0.057,925346.5,925346.5,27362,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130220,1667420.00
02/26/2017 12:30,2,0.170,ALERT,212.83,343.55,59.975,1488130203,"201051344000988","219011344069620",22.86,6.30,0,296.66,363.39,4.0,1.9,0.000,575358.9,575358.9,27855,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130222,1667421.00
02/26/2017 12:30,2,0.164,ALERT,211.93,327.02,60.007,1488130203,"201051344001025","219011344069620",26.62,4.50,0,295.16,340.55,4.5,2.4,0.000,621799.9,621799.9,27938,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130224,1667422.00
02/26/2017 12:30,2,0.383,ACTIVE,212.83,376.31,60.028,1488130203,"201051344000458","219011344069620",35.19,9.30,0,332.73,386.23,13.7,11.3,0.062,627531.3,627531.3,27458,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130225,1667423.00
02/26/2017 12:30,2,0.842,ACTIVE,213.74,380.82,60.012,1488130203,"201051344000853","219011344069620",35.17,7.70,0,334.54,396.15,30.1,27.1,0.221,627297.6,627297.6,27301,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130226,1667424.00
02/26/2017 12:30,2,0.225,ACTIVE,212.16,335.44,60.002,1488130203,"201051344000685","219011344069620",25.41,4.50,0,313.20,352.27,5.8,3.7,0.004,622025.7,622025.7,27625,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130227,1667425.00
02/26/2017 12:30,2,0.191,ACTIVE,212.16,335.14,59.991,1488130203,"201051344000917","219011344069620",27.91,5.50,0,319.81,348.06,5.4,3.3,0.009,619258.6,619258.6,27610,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130228,1667426.00
02/26/2017 12:30,2,0.209,ACTIVE,212.16,335.14,59.991,1488130203,"201051344001145","219011344069620",30.47,5.00,0,332.43,355.88,6.5,4.3,0.018,625926.5,625926.5,27467,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130229,1667427.00
02/26/2017 12:30,2,0.184,ALERT,211.93,300.57,59.996,1488130203,"201051344000651","219011344069620",23.70,3.30,0,295.16,339.95,4.4,2.4,0.000,616817.9,616817.9,27808,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130231,1667428.00
02/26/2017 12:30,2,0.236,ACTIVE,211.70,374.51,60.023,1488130203,"274151322000088","219011344069620",34.91,10.70,0,333.33,379.92,8.4,6.2,0.035,840275.2,840275.2,27367,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130231,1667429.00
02/26/2017 12:30,2,0.223,ACTIVE,212.61,422.00,59.986,1488130203,"274151322000068","219011344069620",39.86,13.00,0,336.04,446.95,9.0,6.8,0.040,729167.7,729167.7,27967,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130232,1667430.00
02/26/2017 12:30,2,0.182,ACTIVE,211.70,333.63,60.007,1488130203,"201051344001135","219011344069620",28.13,5.00,0,312.59,354.67,5.2,3.1,0.009,612214.7,612214.7,27859,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130233,1667431.00
02/26/2017 12:30,2,0.314,ACTIVE,212.61,373.91,59.991,1488130203,"201051344000594","219011344069620",34.89,7.30,0,332.43,385.33,11.2,8.9,0.044,629519.4,629519.4,27714,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130234,1667432.00
02/26/2017 12:30,2,0.182,ACTIVE,211.93,327.32,59.991,1488130203,"201051344001203","219011344069620",24.23,4.00,0,295.76,351.07,4.5,2.4,0.000,620394.6,620394.6,27869,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130235,1667433.00
02/26/2017 12:30,2,1.021,ACTIVE,211.93,368.20,59.965,1488130203,"274151322000054","219011344069620",34.05,11.30,0,331.53,384.73,35.2,32.0,0.230,857543.8,857543.8,27274,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130236,1667434.00
02/26/2017 12:30,2,0.256,ACTIVE,212.83,336.64,59.981,1488130203,"201051344000867","219011344069620",30.85,6.30,0,333.33,375.11,8.0,5.8,0.022,616022.7,616022.7,27874,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130237,1667435.00
02/26/2017 12:30,2,0.250,ACTIVE,211.93,334.24,59.991,1488130203,"201051344001093","219011344069620",28.80,5.00,0,328.52,339.34,7.3,5.1,0.004,618074.0,618074.0,27713,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130238,1667436.00
02/26/2017 12:30,2,0.338,ACTIVE,212.83,376.01,60.002,1488130203,"201051344000900","219011344069620",35.11,5.00,0,333.93,393.75,12.0,9.7,0.071,635436.9,635436.9,27216,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130239,1667437.00
02/26/2017 12:30,2,1.971,ACTIVE,213.06,352.87,59.986,1488130203,"201051344000648","219011344069620",31.39,7.30,0,333.63,389.54,62.6,58.5,0.508,625395.3,625395.3,27292,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130240,1667438.00
02/26/2017 12:30,2,0.461,ACTIVE,213.06,365.19,59.991,1488130203,"201051344000569","219011344069620",33.85,6.30,0,333.63,385.03,15.8,13.3,0.088,637030.3,637030.3,27193,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130241,1667439.00
02/26/2017 12:30,2,0.410,ACTIVE,213.06,381.12,60.012,1488130203,"201051344000983","219011344069620",35.60,8.00,0,332.73,390.14,14.8,12.3,0.080,628387.6,628387.6,27394,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130241,1667440.00
02/26/2017 12:30,2,0.311,ACTIVE,213.06,338.14,59.991,1488130203,"201051344001158","219011344069620",30.83,7.00,0,333.63,354.67,9.8,7.5,0.053,616601.7,616601.7,27746,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130242,1667441.00
02/26/2017 12:30,2,0.662,ACTIVE,213.51,378.42,60.018,1488130203,"201051344000576","219011344069620",35.05,5.50,0,333.33,390.74,23.5,20.8,0.150,628136.1,628136.1,27266,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130243,1667442.00
02/26/2017 12:30,2,0.475,ACTIVE,212.16,377.52,59.991,1488130203,"274151322000087","219011344069620",35.01,11.70,0,333.63,384.43,16.9,14.4,0.097,829164.4,829164.4,27617,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488130244,1667443.00
02/26/2017 12:45,2,1.990,ACTIVE,213.06,358.58,59.965,1488131103,"201051344000645","219011344069620",31.83,7.00,0,336.34,388.64,64.2,60.0,0.517,627486.8,627486.8,27305,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131104,1667444.00
02/26/2017 12:45,2,0.240,ACTIVE,211.70,367.60,59.954,1488131103,"274151322000085","219011344069620",34.31,8.50,0,334.24,373.01,8.4,6.2,0.031,855800.3,855800.3,27324,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131105,1667445.00
02/26/2017 12:45,2,0.238,ALERT,213.06,338.74,59.975,1488131103,"201051344000633","219011344069620",25.50,4.50,0,296.66,343.55,6.2,4.0,0.009,615847.0,615847.0,27837,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131107,1667446.00
02/26/2017 12:45,2,0.342,ACTIVE,212.61,350.77,59.970,1488131103,"201051344000469","219011344069620",32.44,3.30,0,332.73,359.18,11.3,9.0,0.044,618757.7,618757.7,27805,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131108,1667447.00
02/26/2017 12:45,2,0.207,ALERT,211.70,334.54,59.944,1488131103,"201051344000646","219011344069620",25.66,6.70,0,294.86,338.74,5.4,3.3,0.004,613597.5,613597.5,27707,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131109,1667448.00
02/26/2017 12:45,2,1.928,ACTIVE,211.48,345.36,59.991,1488131103,"274151322000052","219011344069620",31.23,14.00,0,332.73,371.51,60.9,56.9,0.420,885238.0,885238.0,27093,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131110,1667449.00
02/26/2017 12:45,2,0.180,ALERT,212.16,335.44,59.970,1488131103,"201051344000585","219011344069620",27.02,6.00,0,295.46,339.65,4.9,2.8,0.009,624217.3,624217.3,27867,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131112,1667450.00
02/26/2017 12:45,2,0.244,ACTIVE,211.93,333.33,59.938,1488131103,"201051344001230","219011344069620",25.52,5.50,0,327.32,339.34,6.3,4.2,0.013,617103.1,617103.1,27560,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131113,1667451.00
02/26/2017 12:45,2,0.184,ALERT,212.61,326.42,59.970,1488131103,"201051344000582","219011344069620",25.37,3.00,0,296.06,335.14,4.8,2.7,0.000,608913.0,608913.0,27740,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,8,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131115,1667452.00
02/26/2017 12:45,2,0.260,ACTIVE,211.70,333.63,59.965,1488131103,"201051344000955","219011344069620",27.79,5.50,0,324.02,344.45,7.3,5.1,0.013,624651.7,624651.7,27674,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131116,1667453.00
02/26/2017 12:45,2,0.123,ACTIVE,211.48,336.94,59.965,1488131103,"274151322000094","219011344069620",30.34,6.70,0,334.24,339.95,3.8,1.7,0.022,728296.9,728296.9,28076,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131117,1667454.00
02/26/2017 12:45,2,0.402,ACTIVE,212.61,366.10,59.970,1488131103,"201051344000579","219011344069620",34.03,9.00,0,333.03,377.22,13.9,11.5,0.062,634480.2,634480.2,27640,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131118,1667455.00
02/26/2017 12:45,2,0.199,ALERT,211.93,333.93,59.912,1488131103,"201051344000890","219011344069620",27.55,5.00,0,296.36,339.04,5.6,3.5,0.004,621012.5,621012.5,27765,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131120,1667456.00
02/26/2017 12:45,2,0.211,ALERT,212.16,334.84,59.959,1488131103,"201051344000438","219011344069620",28.65,5.00,0,296.06,339.34,6.2,4.0,0.009,622156.0,622156.0,27748,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131122,1667457.00
02/26/2017 12:45,2,0.221,ACTIVE,212.16,297.26,59.970,1488131103,"201051344000417","219011344069620",20.32,5.00,0,295.46,299.07,4.5,2.5,0.000,602041.6,602041.6,27990,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131123,1667458.00
02/26/2017 12:45,2,1.783,ACTIVE,211.48,363.69,59.965,1488131103,"274151322000083","219011344069620",32.26,12.00,0,343.55,379.92,58.3,54.3,0.402,876689.0,876689.0,27149,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131124,1667459.00
02/26/2017 12:45,2,0.369,ACTIVE,212.16,382.33,59.986,1488131103,"274151322000076","219011344069620",35.64,11.00,0,335.14,386.83,13.4,11.0,0.080,934250.2,934250.2,27247,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131124,1667460.00
02/26/2017 12:45,2,0.387,ACTIVE,212.38,370.90,59.959,1488131103,"201051344000868","219011344069620",34.55,4.00,0,333.93,379.92,13.6,11.2,0.062,617231.4,617231.4,27834,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131125,1667461.00
02/26/2017 12:45,2,0.324,ACTIVE,211.70,367.60,59.965,1488131103,"274151322000095","219011344069620",34.25,8.50,0,334.24,373.91,11.3,9.0,0.062,925348.6,925348.6,27363,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131126,1667462.00
02/26/2017 12:45,2,0.170,ALERT,212.61,338.14,59.975,1488131103,"201051344000988","219011344069620",21.83,6.00,0,296.36,354.97,3.8,1.7,0.000,575359.3,575359.3,27857,0,0,0,L,1122011218,0,121.10,122.01,0002,3,0,0,0,0,0,0,15,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131128,1667463.00
02/26/2017 12:45,2,0.164,ALERT,211.93,315.00,59.928,1488131103,"201051344001025","219011344069620",25.25,3.70,0,294.86,335.14,4.2,2.2,0.000,621800.5,621800.5,27940,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131130,1667464.00
02/26/2017 12:45,2,0.381,ACTIVE,212.38,376.01,59.996,1488131103,"201051344000458","219011344069620",35.15,9.00,0,332.73,383.23,13.6,11.2,0.062,627534.1,627534.1,27459,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131131,1667465.00
02/26/2017 12:45,2,0.871,ACTIVE,213.29,382.33,59.970,1488131103,"201051344000853","219011344069620",35.29,7.30,0,334.54,394.35,31.2,28.2,0.230,627304.3,627304.3,27302,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131132,1667466.00
02/26/2017 12:45,2,0.207,ALERT,212.16,335.44,59.965,1488131103,"201051344000685","219011344069620",27.19,4.50,0,295.76,337.84,5.7,3.6,0.009,622026.6,622026.6,27626,0,0,0,L,1122011218,0,122.46,121.10,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131134,1667467.00
02/26/2017 12:45,2,0.188,ALERT,212.16,335.14,59.959,1488131103,"201051344000917","219011344069620",27.83,5.50,0,294.56,337.54,5.3,3.2,0.004,619259.4,619259.4,27611,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131136,1667468.00
02/26/2017 12:45,2,0.207,ACTIVE,212.16,334.84,59.970,1488131103,"201051344001145","219011344069620",30.42,5.00,0,330.33,339.65,6.4,4.3,0.018,625927.6,625927.6,27468,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131136,1667469.00
