ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 12:45,2,0.223,ALERT,211.93,297.57,59.959,1488131103,"201051344000651","219011344069620",20.99,3.00,0,295.76,334.54,4.7,2.6,0.000,616818.5,616818.5,27810,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131138,1667470.00
02/26/2017 12:45,2,0.236,ACTIVE,211.03,373.61,60.002,1488131103,"274151322000088","219011344069620",34.91,10.30,0,333.63,377.82,8.4,6.2,0.040,840276.7,840276.7,27368,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131139,1667471.00
02/26/2017 12:45,2,0.229,ACTIVE,212.38,420.20,59.965,1488131103,"274151322000068","219011344069620",39.86,12.30,0,334.84,430.42,9.2,7.0,0.040,729169.3,729169.3,27968,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131140,1667472.00
02/26/2017 12:45,2,0.184,ALERT,211.70,333.03,59.996,1488131103,"201051344001135","219011344069620",27.45,5.00,0,295.76,343.25,5.1,3.0,0.004,612215.5,612215.5,27860,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131142,1667473.00
02/26/2017 12:45,2,0.322,ACTIVE,212.38,359.78,59.975,1488131103,"201051344000594","219011344069620",33.40,7.00,0,333.03,382.63,11.0,8.7,0.049,629521.6,629521.6,27715,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131143,1667474.00
02/26/2017 12:45,2,0.168,ALERT,212.16,333.93,59.975,1488131103,"201051344001203","219011344069620",26.26,4.00,0,295.76,349.26,4.5,2.5,0.000,620395.2,620395.2,27870,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131144,1667475.00
02/26/2017 12:45,2,1.072,ACTIVE,211.48,370.90,59.944,1488131103,"274151322000054","219011344069620",33.72,11.00,0,332.13,383.23,36.6,33.4,0.247,857552.0,857552.0,27275,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131145,1667476.00
02/26/2017 12:45,2,0.244,ACTIVE,213.06,361.59,59.970,1488131103,"201051344000867","219011344069620",33.72,6.00,0,332.43,371.81,8.4,6.2,0.022,616024.2,616024.2,27875,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131146,1667477.00
02/26/2017 12:45,2,0.250,ACTIVE,211.93,334.54,59.986,1488131103,"201051344001093","219011344069620",28.75,5.00,0,309.29,354.07,7.3,5.1,0.009,618075.3,618075.3,27714,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131147,1667478.00
02/26/2017 12:45,2,0.334,ACTIVE,212.61,379.92,59.975,1488131103,"201051344000900","219011344069620",35.36,5.00,0,334.54,386.23,12.1,9.7,0.071,635439.3,635439.3,27217,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131148,1667479.00
02/26/2017 12:45,2,1.953,ACTIVE,212.61,356.18,59.965,1488131103,"201051344000648","219011344069620",31.61,6.70,0,333.33,385.93,62.5,58.4,0.508,625409.9,625409.9,27293,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131149,1667480.00
02/26/2017 12:45,2,0.461,ACTIVE,212.61,370.90,59.975,1488131103,"201051344000569","219011344069620",34.53,6.00,0,333.33,382.63,16.2,13.7,0.088,637033.7,637033.7,27194,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131150,1667481.00
02/26/2017 12:45,2,0.420,ACTIVE,212.61,373.61,59.954,1488131103,"201051344000983","219011344069620",34.81,7.30,0,333.03,389.54,14.8,12.4,0.080,628390.7,628390.7,27395,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131151,1667482.00
02/26/2017 12:45,2,0.316,ACTIVE,212.38,337.24,60.007,1488131103,"201051344001158","219011344069620",30.57,6.70,0,332.73,347.76,9.8,7.6,0.044,616603.6,616603.6,27747,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131152,1667483.00
02/26/2017 12:45,2,0.678,ACTIVE,213.06,378.42,59.970,1488131103,"201051344000576","219011344069620",35.09,5.50,0,333.63,388.94,24.1,21.3,0.159,628141.4,628141.4,27267,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131153,1667484.00
02/26/2017 12:45,2,0.473,ACTIVE,211.48,377.52,59.970,1488131103,"274151322000087","219011344069620",35.21,11.00,0,333.93,383.53,16.9,14.3,0.097,829168.0,829168.0,27618,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488131154,1667485.00
02/26/2017 13:00,2,2.307,ACTIVE,213.51,363.09,59.965,1488132003,"201051344000645","219011344069620",32.08,6.70,0,336.64,391.94,74.9,70.4,0.605,627501.6,627501.6,27306,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132004,1667486.00
02/26/2017 13:00,2,0.275,ACTIVE,212.16,370.60,59.965,1488132003,"274151322000085","219011344069620",34.53,8.50,0,334.84,375.41,9.7,7.4,0.049,855801.8,855801.8,27325,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132005,1667487.00
02/26/2017 13:00,2,0.244,ACTIVE,213.74,339.65,59.975,1488132003,"201051344000633","219011344069620",27.71,5.00,0,295.46,343.55,6.9,4.7,0.009,615848.0,615848.0,27839,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132006,1667488.00
02/26/2017 13:00,2,0.373,ACTIVE,213.29,363.09,59.965,1488132003,"201051344000469","219011344069620",33.73,3.70,0,332.43,370.60,12.7,10.3,0.053,618759.9,618759.9,27806,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132007,1667489.00
02/26/2017 13:00,2,0.217,ACTIVE,211.93,334.24,59.959,1488132003,"201051344000646","219011344069620",26.74,6.70,0,294.86,338.44,5.9,3.8,0.000,613598.3,613598.3,27709,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132008,1667490.00
02/26/2017 13:00,2,2.279,ACTIVE,211.93,353.17,59.938,1488132003,"274151322000052","219011344069620",31.37,13.70,0,332.73,377.22,72.4,68.0,0.499,885252.2,885252.2,27094,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132009,1667491.00
02/26/2017 13:00,2,0.193,ACTIVE,212.38,335.44,59.965,1488132003,"201051344000585","219011344069620",28.09,6.00,0,295.16,339.34,5.6,3.4,0.009,624218.0,624218.0,27869,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132010,1667492.00
02/26/2017 13:00,2,0.260,ACTIVE,212.16,334.54,59.959,1488132003,"201051344001230","219011344069620",27.43,5.50,0,311.99,351.37,7.2,5.1,0.018,617104.2,617104.2,27561,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132011,1667493.00
02/26/2017 13:00,2,0.217,ALERT,213.06,335.74,59.970,1488132003,"201051344000582","219011344069620",24.37,3.30,0,296.36,347.16,5.4,3.3,0.000,608913.6,608913.6,27742,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132012,1667494.00
02/26/2017 13:00,2,0.783,ACTIVE,211.93,337.54,59.996,1488132003,"201051344000955","219011344069620",23.64,6.00,0,318.30,349.26,18.8,16.2,0.128,624654.3,624654.3,27675,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132013,1667495.00
02/26/2017 13:00,2,0.152,ACTIVE,212.16,341.75,59.970,1488132003,"274151322000094","219011344069620",31.59,6.70,0,333.63,343.55,4.9,2.8,0.027,728297.4,728297.4,28077,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132014,1667496.00
02/26/2017 13:00,2,0.449,ACTIVE,213.06,380.22,59.981,1488132003,"201051344000579","219011344069620",35.58,8.50,0,333.33,386.53,16.2,13.7,0.080,634483.1,634483.1,27641,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132015,1667497.00
02/26/2017 13:00,2,0.215,ACTIVE,212.16,334.24,59.975,1488132003,"201051344000890","219011344069620",28.57,5.50,0,296.06,340.85,6.2,4.1,0.009,621013.3,621013.3,27767,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132016,1667498.00
02/26/2017 13:00,2,0.227,ACTIVE,212.38,334.84,59.975,1488132003,"201051344000438","219011344069620",29.72,5.00,0,296.06,339.34,6.9,4.7,0.013,622157.0,622157.0,27750,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132017,1667499.00
02/26/2017 13:00,2,0.238,ACTIVE,212.38,298.17,59.970,1488132003,"201051344000417","219011344069620",20.65,5.00,0,295.76,300.27,5.0,2.9,0.000,602042.3,602042.3,27991,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132018,1667500.00
02/26/2017 13:00,2,2.109,ACTIVE,212.38,370.60,59.970,1488132003,"274151322000083","219011344069620",32.62,12.00,0,343.25,386.23,69.7,65.3,0.499,876702.4,876702.4,27150,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132019,1667501.00
02/26/2017 13:00,2,0.457,ACTIVE,212.83,386.53,59.970,1488132003,"274151322000076","219011344069620",36.04,11.00,0,335.74,392.25,16.7,14.2,0.093,934252.9,934252.9,27248,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132020,1667502.00
02/26/2017 13:00,2,0.438,ACTIVE,213.06,380.22,59.981,1488132003,"201051344000868","219011344069620",35.44,4.00,0,333.03,385.33,15.7,13.3,0.084,617234.1,617234.1,27835,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132021,1667503.00
02/26/2017 13:00,2,0.387,ACTIVE,212.16,372.71,59.965,1488132003,"274151322000095","219011344069620",34.61,8.50,0,333.33,377.22,13.6,11.2,0.071,925350.8,925350.8,27364,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132022,1667504.00
02/26/2017 13:00,2,0.189,ALERT,213.06,339.04,59.975,1488132003,"201051344000988","219011344069620",23.28,5.50,0,295.76,364.29,4.5,2.4,0.000,575359.8,575359.8,27859,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132023,1667505.00
02/26/2017 13:00,2,0.176,ALERT,211.93,333.33,59.944,1488132003,"201051344001025","219011344069620",28.05,4.00,0,295.16,346.26,5.0,2.9,0.000,621801.0,621801.0,27942,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132025,1667506.00
02/26/2017 13:00,2,0.439,ACTIVE,213.06,382.03,59.986,1488132003,"201051344000458","219011344069620",35.72,8.50,0,333.63,388.94,15.9,13.5,0.084,627536.9,627536.9,27460,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132026,1667507.00
02/26/2017 13:00,2,1.082,ACTIVE,213.51,386.23,59.975,1488132003,"201051344000853","219011344069620",35.56,7.00,0,335.44,400.96,39.1,35.8,0.305,627311.5,627311.5,27303,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132027,1667508.00
02/26/2017 13:00,2,0.240,ACTIVE,212.61,336.34,59.965,1488132003,"201051344000685","219011344069620",27.55,4.50,0,295.46,339.34,6.7,4.5,0.009,622027.5,622027.5,27628,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132028,1667509.00
02/26/2017 13:00,2,0.234,ACTIVE,212.61,335.74,59.970,1488132003,"201051344000917","219011344069620",26.66,5.50,0,293.96,339.04,6.3,4.2,0.013,619260.2,619260.2,27613,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132029,1667510.00
02/26/2017 13:00,2,0.234,ACTIVE,212.61,361.59,59.970,1488132003,"201051344001145","219011344069620",33.72,5.00,0,329.73,363.99,8.0,5.8,0.027,625928.7,625928.7,27469,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132030,1667511.00
02/26/2017 13:00,2,0.234,ACTIVE,212.38,329.43,59.970,1488132003,"201051344000651","219011344069620",22.82,3.00,0,295.76,335.44,5.4,3.3,0.000,616819.1,616819.1,27812,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132031,1667512.00
02/26/2017 13:00,2,0.303,ACTIVE,211.93,374.81,59.970,1488132003,"274151322000088","219011344069620",35.15,10.30,0,333.93,381.73,10.6,8.3,0.044,840278.3,840278.3,27369,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132031,1667513.00
02/26/2017 13:00,2,0.264,ACTIVE,212.83,474.30,59.965,1488132003,"274151322000068","219011344069620",45.54,12.30,0,335.74,478.81,12.2,9.8,0.053,729171.1,729171.1,27969,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132032,1667514.00
02/26/2017 13:00,2,0.207,ACTIVE,212.16,333.93,59.928,1488132003,"201051344001135","219011344069620",29.66,5.50,0,296.06,344.15,6.2,4.1,0.013,612216.3,612216.3,27862,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132033,1667515.00
02/26/2017 13:00,2,0.389,ACTIVE,212.83,381.73,60.007,1488132003,"201051344000594","219011344069620",35.66,7.30,0,331.23,387.14,13.9,11.5,0.066,629523.8,629523.8,27716,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132034,1667516.00
02/26/2017 13:00,2,0.211,ALERT,212.38,334.54,59.975,1488132003,"201051344001203","219011344069620",24.71,4.00,0,295.76,339.65,5.3,3.2,0.004,620395.8,620395.8,27872,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132036,1667517.00
02/26/2017 13:00,2,1.309,ACTIVE,211.93,379.62,59.959,1488132003,"274151322000054","219011344069620",34.39,11.30,0,332.43,390.74,45.6,42.1,0.305,857560.4,857560.4,27276,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132037,1667518.00
02/26/2017 13:00,2,0.293,ACTIVE,213.51,363.39,59.965,1488132003,"201051344000867","219011344069620",33.95,6.30,0,333.63,385.03,10.1,7.8,0.035,616025.7,616025.7,27876,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132038,1667519.00
02/26/2017 13:00,2,0.273,ACTIVE,212.38,336.04,59.928,1488132003,"201051344001093","219011344069620",30.38,5.50,0,308.99,354.37,8.4,6.2,0.018,618076.6,618076.6,27715,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132039,1667520.00
02/26/2017 13:00,2,0.436,ACTIVE,213.06,375.71,59.928,1488132003,"201051344000900","219011344069620",34.97,5.00,0,334.54,394.65,15.4,12.9,0.102,635441.8,635441.8,27218,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132040,1667521.00
02/26/2017 13:00,2,2.510,ACTIVE,213.29,354.97,59.981,1488132003,"201051344000648","219011344069620",32.14,6.30,0,334.24,394.65,81.8,77.1,0.376,625424.8,625424.8,27294,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132041,1667522.00
02/26/2017 13:00,2,0.590,ACTIVE,213.29,378.12,59.991,1488132003,"201051344000569","219011344069620",35.15,6.30,0,333.93,387.14,20.9,18.3,0.128,637037.1,637037.1,27195,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132042,1667523.00
02/26/2017 13:00,2,0.512,ACTIVE,213.06,382.93,59.959,1488132003,"201051344000983","219011344069620",35.70,7.00,0,333.63,393.75,18.5,15.9,0.124,628393.9,628393.9,27396,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132043,1667524.00
02/26/2017 13:00,2,0.389,ACTIVE,213.06,357.38,59.965,1488132003,"201051344001158","219011344069620",33.16,6.30,0,330.93,364.29,13.1,10.7,0.071,616605.6,616605.6,27748,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132044,1667525.00
02/26/2017 13:00,2,0.867,ACTIVE,213.51,383.83,59.975,1488132003,"201051344000576","219011344069620",35.40,5.50,0,333.63,395.25,31.2,28.2,0.225,628146.8,628146.8,27268,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132044,1667526.00
02/26/2017 13:00,2,0.633,ACTIVE,212.16,377.52,59.959,1488132003,"274151322000087","219011344069620",35.13,11.00,0,334.24,387.14,22.6,19.8,0.137,829171.7,829171.7,27619,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132045,1667527.00
02/26/2017 13:15,2,4.096,ACTIVE,214.19,353.77,59.949,1488132903,"201051344000645","219011344069620",31.59,9.70,0,336.04,395.85,131.0,124.5,0.592,627525.0,627525.0,27307,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132904,1667528.00
02/26/2017 13:15,2,0.488,ACTIVE,212.61,379.02,60.002,1488132903,"274151322000085","219011344069620",35.23,9.00,0,334.84,388.04,17.5,14.9,0.097,855804.4,855804.4,27326,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132905,1667529.00
02/26/2017 13:15,2,0.291,ALERT,213.96,357.98,59.949,1488132903,"201051344000633","219011344069620",33.20,5.50,0,297.57,381.42,9.8,7.5,0.031,615849.5,615849.5,27840,0,0,0,L,1122011218,0,122.46,122.46,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132907,1667530.00
02/26/2017 13:15,2,0.494,ACTIVE,213.96,381.73,59.986,1488132903,"201051344000469","219011344069620",35.60,4.00,0,333.63,404.27,17.8,15.3,0.097,618763.0,618763.0,27807,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132908,1667531.00
02/26/2017 13:15,2,0.254,ALERT,212.16,336.34,59.981,1488132903,"201051344000646","219011344069620",30.89,7.00,0,295.76,354.07,8.0,5.8,0.027,613599.5,613599.5,27710,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132910,1667532.00
02/26/2017 13:15,2,3.832,ACTIVE,212.61,360.69,59.975,1488132903,"274151322000052","219011344069620",31.69,17.80,0,333.63,380.52,122.9,116.7,0.477,885274.7,885274.7,27095,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132911,1667533.00
02/26/2017 13:15,2,0.250,ALERT,212.61,342.35,59.981,1488132903,"201051344000585","219011344069620",31.65,6.30,0,296.06,371.51,8.0,5.8,0.018,624219.1,624219.1,27870,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132912,1667534.00
02/26/2017 13:15,2,0.289,ACTIVE,212.61,360.69,59.991,1488132903,"201051344001230","219011344069620",33.50,6.00,0,329.13,382.33,9.8,7.6,0.035,617105.8,617105.8,27562,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132913,1667535.00
02/26/2017 13:15,2,0.234,ACTIVE,212.83,336.04,59.986,1488132903,"201051344000582","219011344069620",30.75,3.70,0,296.36,343.55,7.3,5.1,0.013,608914.6,608914.6,27744,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132914,1667536.00
02/26/2017 13:15,2,2.426,ACTIVE,212.16,349.26,59.991,1488132903,"201051344000955","219011344069620",22.74,6.30,0,326.42,377.82,55.9,52.0,0.468,624662.1,624662.1,27676,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132915,1667537.00
02/26/2017 13:15,2,0.232,ACTIVE,212.38,445.45,59.981,1488132903,"274151322000094","219011344069620",42.36,7.70,0,335.14,489.33,10.0,7.7,0.053,728298.7,728298.7,28078,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132916,1667538.00
02/26/2017 13:15,2,0.664,ACTIVE,213.51,388.94,59.991,1488132903,"201051344000579","219011344069620",36.18,9.30,0,333.63,406.37,24.4,21.6,0.155,634487.5,634487.5,27642,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132917,1667539.00
02/26/2017 13:15,2,0.258,ALERT,212.16,342.95,59.981,1488132903,"201051344000890","219011344069620",31.81,6.00,0,296.96,360.69,8.3,6.1,0.018,621014.6,621014.6,27768,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132919,1667540.00
02/26/2017 13:15,2,0.266,ACTIVE,212.38,368.50,59.975,1488132903,"201051344000438","219011344069620",34.41,6.00,0,314.10,378.12,9.3,7.0,0.022,622158.4,622158.4,27751,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132920,1667541.00
02/26/2017 13:15,2,0.271,ALERT,212.61,335.14,59.991,1488132903,"201051344000417","219011344069620",20.99,6.30,0,296.06,351.37,5.8,3.6,0.009,602043.1,602043.1,27992,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132921,1667542.00
02/26/2017 13:15,2,3.428,ACTIVE,212.16,368.20,59.991,1488132903,"274151322000083","219011344069620",32.22,16.30,0,344.15,392.25,111.9,106.1,0.442,876724.1,876724.1,27151,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132922,1667543.00
02/26/2017 13:15,2,0.844,ACTIVE,213.29,390.14,59.986,1488132903,"274151322000076","219011344069620",36.48,11.70,0,335.44,408.18,31.2,28.2,0.203,934258.0,934258.0,27249,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132923,1667544.00
02/26/2017 13:15,2,0.707,ACTIVE,213.51,384.73,60.002,1488132903,"201051344000868","219011344069620",35.74,4.00,0,333.33,400.96,25.7,22.9,0.172,617238.2,617238.2,27836,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132924,1667545.00
02/26/2017 13:15,2,0.709,ACTIVE,212.38,383.53,60.002,1488132903,"274151322000095","219011344069620",35.54,9.00,0,334.54,393.45,25.7,22.8,0.168,925354.7,925354.7,27365,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132925,1667546.00
02/26/2017 13:15,2,0.271,ACTIVE,213.51,339.95,60.012,1488132903,"201051344000988","219011344069620",23.24,6.30,0,296.66,344.15,6.4,4.2,0.027,575360.5,575360.5,27861,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132926,1667547.00
02/26/2017 13:15,2,0.234,ACTIVE,212.16,348.66,59.996,1488132903,"201051344001025","219011344069620",32.40,4.50,0,295.76,358.58,7.8,5.6,0.018,621802.0,621802.0,27944,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132927,1667548.00
02/26/2017 13:15,2,0.678,ACTIVE,213.74,388.04,59.991,1488132903,"201051344000458","219011344069620",36.10,9.30,0,333.93,403.37,24.9,22.1,0.168,627540.9,627540.9,27461,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132928,1667549.00
02/26/2017 13:15,2,2.336,ACTIVE,214.41,384.73,59.981,1488132903,"201051344000853","219011344069620",35.33,9.00,0,335.44,423.20,83.7,78.8,0.376,627324.2,627324.2,27304,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132929,1667550.00
02/26/2017 13:15,2,0.303,ACTIVE,212.61,353.47,60.002,1488132903,"201051344000685","219011344069620",32.74,5.00,0,314.10,371.51,10.1,7.8,0.040,622028.9,622028.9,27629,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132930,1667551.00
02/26/2017 13:15,2,0.293,ACTIVE,212.61,351.67,59.991,1488132903,"201051344000917","219011344069620",32.50,6.30,0,314.70,367.90,9.7,7.4,0.040,619261.6,619261.6,27614,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132931,1667552.00
02/26/2017 13:15,2,0.250,ACTIVE,212.83,390.14,60.002,1488132903,"201051344001145","219011344069620",36.72,6.00,0,327.62,395.55,9.3,7.1,0.031,625930.4,625930.4,27470,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132931,1667553.00
02/26/2017 13:15,2,0.232,ALERT,212.38,335.74,60.007,1488132903,"201051344000651","219011344069620",30.18,3.70,0,295.76,344.45,7.2,5.0,0.013,616820.1,616820.1,27813,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132933,1667554.00
02/26/2017 13:15,2,0.496,ACTIVE,212.16,383.83,59.996,1488132903,"274151322000088","219011344069620",35.64,10.70,0,334.54,393.45,17.9,15.4,0.097,840281.2,840281.2,27370,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132934,1667555.00
02/26/2017 13:15,2,0.479,ACTIVE,213.06,494.14,59.991,1488132903,"274151322000068","219011344069620",47.23,13.70,0,336.04,505.86,22.9,20.1,0.128,729174.8,729174.8,27970,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132935,1667556.00
02/26/2017 13:15,2,0.248,ACTIVE,212.16,368.50,59.959,1488132903,"201051344001135","219011344069620",34.47,6.00,0,322.21,391.04,8.7,6.5,0.027,612217.5,612217.5,27863,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132936,1667557.00
02/26/2017 13:15,2,0.658,ACTIVE,213.06,389.24,60.028,1488132903,"201051344000594","219011344069620",36.22,7.70,0,332.43,406.67,24.1,21.3,0.159,629527.8,629527.8,27717,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132937,1667558.00
02/26/2017 13:15,2,0.229,ACTIVE,212.61,335.44,60.039,1488132903,"201051344001203","219011344069620",30.10,4.50,0,296.36,340.85,7.0,4.8,0.022,620396.8,620396.8,27874,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132938,1667559.00
02/26/2017 13:15,2,1.877,ACTIVE,212.38,384.73,60.002,1488132903,"274151322000054","219011344069620",34.63,13.00,0,363.39,411.48,66.0,61.8,0.455,857573.5,857573.5,27277,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132939,1667560.00
02/26/2017 13:15,2,0.371,ACTIVE,213.74,386.23,60.007,1488132903,"201051344000867","219011344069620",36.26,6.70,0,333.63,395.85,13.6,11.2,0.062,616028.2,616028.2,27877,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132940,1667561.00
02/26/2017 13:15,2,0.305,ACTIVE,212.38,373.01,59.991,1488132903,"201051344001093","219011344069620",34.87,6.00,0,329.43,385.63,10.8,8.5,0.031,618078.4,618078.4,27716,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132940,1667562.00
02/26/2017 13:15,2,0.670,ACTIVE,213.51,392.55,59.996,1488132903,"201051344000900","219011344069620",36.42,5.50,0,331.83,409.98,24.7,21.9,0.177,635446.0,635446.0,27219,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132941,1667563.00
02/26/2017 13:15,2,3.715,ACTIVE,213.96,353.77,60.007,1488132903,"201051344000648","219011344069620",31.63,8.50,0,335.44,395.25,119.0,113.0,0.552,625448.5,625448.5,27295,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132942,1667564.00
02/26/2017 13:15,2,0.807,ACTIVE,213.74,385.93,59.991,1488132903,"201051344000569","219011344069620",35.84,6.70,0,333.93,403.07,29.3,26.3,0.199,637042.7,637042.7,27196,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132943,1667565.00
02/26/2017 13:15,2,0.754,ACTIVE,213.74,389.54,59.991,1488132903,"201051344000983","219011344069620",36.22,8.00,0,333.93,409.08,27.7,24.8,0.203,628398.9,628398.9,27397,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132944,1667566.00
02/26/2017 13:15,2,0.514,ACTIVE,213.74,371.51,59.991,1488132903,"201051344001158","219011344069620",34.49,7.30,0,334.54,399.46,18.0,15.5,0.119,616608.9,616608.9,27749,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132945,1667567.00
02/26/2017 13:15,2,1.270,ACTIVE,214.41,390.14,60.002,1488132903,"201051344000576","219011344069620",35.66,6.30,0,333.33,417.49,45.9,42.4,0.349,628155.6,628155.6,27269,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132946,1667568.00
02/26/2017 13:15,2,0.949,ACTIVE,212.16,386.83,59.981,1488132903,"274151322000087","219011344069620",35.80,11.70,0,332.73,404.27,34.5,31.4,0.217,829178.1,829178.1,27620,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488132947,1667569.00
02/26/2017 13:30,2,3.744,ACTIVE,214.64,353.17,59.991,1488133803,"201051344000645","219011344069620",31.51,10.30,0,333.33,394.05,119.5,113.4,0.544,627553.8,627553.8,27308,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133804,1667570.00
02/26/2017 13:30,2,0.447,ACTIVE,212.61,375.41,59.991,1488133803,"274151322000085","219011344069620",34.83,9.70,0,335.14,389.54,15.7,13.2,0.084,855807.8,855807.8,27327,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133805,1667571.00
02/26/2017 13:30,2,0.391,ACTIVE,214.41,382.93,59.996,1488133803,"201051344000633","219011344069620",35.76,6.30,0,334.24,390.14,14.2,11.8,0.066,615851.5,615851.5,27842,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133806,1667572.00
02/26/2017 13:30,2,0.451,ACTIVE,214.41,376.62,59.991,1488133803,"201051344000469","219011344069620",35.05,5.50,0,333.93,398.56,16.0,13.5,0.084,618766.7,618766.7,27808,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133807,1667573.00
02/26/2017 13:30,2,0.252,ACTIVE,212.83,336.34,59.996,1488133803,"201051344000646","219011344069620",30.79,8.00,0,326.42,350.47,8.0,5.7,0.018,613600.9,613600.9,27712,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133808,1667574.00
02/26/2017 13:30,2,3.516,ACTIVE,212.38,345.66,59.991,1488133803,"274151322000052","219011344069620",31.19,20.70,0,333.63,380.82,111.0,105.2,0.438,885301.8,885301.8,27096,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133809,1667575.00
02/26/2017 13:30,2,0.238,ACTIVE,212.83,336.04,60.028,1488133803,"201051344000585","219011344069620",30.59,7.00,0,330.93,358.58,7.4,5.2,0.022,624220.5,624220.5,27872,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133810,1667576.00
02/26/2017 13:30,2,0.283,ACTIVE,212.61,343.25,59.959,1488133803,"201051344001230","219011344069620",31.69,6.70,0,330.93,380.82,9.2,6.9,0.035,617107.6,617107.6,27563,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133810,1667577.00
02/26/2017 13:30,2,0.234,ACTIVE,213.29,336.34,59.996,1488133803,"201051344000582","219011344069620",26.76,4.00,0,330.93,349.56,6.4,4.2,0.009,608915.8,608915.8,27745,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133811,1667578.00
02/26/2017 13:30,2,3.465,ACTIVE,212.61,352.87,59.991,1488133803,"201051344000955","219011344069620",21.05,8.50,0,312.89,385.63,73.9,69.4,0.628,624678.9,624678.9,27677,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133812,1667579.00
02/26/2017 13:30,2,0.332,ACTIVE,212.61,408.78,60.007,1488133803,"274151322000094","219011344069620",38.45,9.30,0,335.14,501.95,12.9,10.6,0.071,728301.2,728301.2,28079,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133813,1667580.00
02/26/2017 13:30,2,0.867,ACTIVE,214.41,386.23,59.996,1488133803,"201051344000579","219011344069620",35.86,10.30,0,334.24,408.48,31.6,28.6,0.208,634493.8,634493.8,27643,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133814,1667581.00
02/26/2017 13:30,2,0.258,ACTIVE,212.61,343.55,60.002,1488133803,"201051344000890","219011344069620",31.83,6.30,0,331.83,363.09,8.3,6.1,0.018,621016.1,621016.1,27770,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133815,1667582.00
02/26/2017 13:30,2,0.268,ACTIVE,213.06,378.12,59.986,1488133803,"201051344000438","219011344069620",35.44,6.70,0,332.13,386.83,9.6,7.4,0.022,622160.2,622160.2,27752,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133816,1667583.00
02/26/2017 13:30,2,0.271,ACTIVE,213.06,336.04,60.034,1488133803,"201051344000417","219011344069620",20.87,6.70,0,295.46,339.34,5.8,3.6,0.004,602044.0,602044.0,27994,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133817,1667584.00
02/26/2017 13:30,2,3.422,ACTIVE,213.06,359.18,59.996,1488133803,"274151322000083","219011344069620",31.59,18.70,0,335.74,386.23,109.4,103.7,0.433,876750.7,876750.7,27152,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133818,1667585.00
02/26/2017 13:30,2,0.973,ACTIVE,213.51,388.04,59.986,1488133803,"274151322000076","219011344069620",36.10,13.00,0,335.74,410.58,35.6,32.5,0.230,934265.5,934265.5,27250,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133819,1667586.00
02/26/2017 13:30,2,0.598,ACTIVE,213.96,385.63,60.002,1488133803,"201051344000868","219011344069620",35.96,5.50,0,334.24,403.67,21.8,19.1,0.137,617243.3,617243.3,27837,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133820,1667587.00
02/26/2017 13:30,2,0.691,ACTIVE,212.83,385.03,59.986,1488133803,"274151322000095","219011344069620",35.54,9.30,0,330.93,395.85,24.9,22.1,0.159,925360.1,925360.1,27366,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133821,1667588.00
02/26/2017 13:30,2,0.232,ACTIVE,214.19,341.15,59.996,1488133803,"201051344000988","219011344069620",23.30,7.00,0,332.13,345.66,5.5,3.4,0.022,575361.4,575361.4,27862,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133822,1667589.00
02/26/2017 13:30,2,0.221,ACTIVE,212.83,335.74,60.018,1488133803,"201051344001025","219011344069620",30.95,5.50,0,331.23,359.48,6.9,4.8,0.018,621803.2,621803.2,27945,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133823,1667590.00
02/26/2017 13:30,2,0.598,ACTIVE,214.19,382.63,59.996,1488133803,"201051344000458","219011344069620",35.62,10.00,0,334.54,404.87,21.6,19.0,0.141,627545.8,627545.8,27462,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133823,1667591.00
02/26/2017 13:30,2,2.914,ACTIVE,214.87,367.90,59.975,1488133803,"201051344000853","219011344069620",33.42,11.30,0,351.07,421.40,98.5,93.2,0.455,627345.8,627345.8,27305,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133824,1667592.00
02/26/2017 13:30,2,0.268,ACTIVE,213.29,340.55,59.996,1488133803,"201051344000685","219011344069620",31.43,6.00,0,332.73,372.41,8.5,6.3,0.035,622030.6,622030.6,27630,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133825,1667593.00
02/26/2017 13:30,2,0.268,ACTIVE,213.06,338.74,59.986,1488133803,"201051344000917","219011344069620",31.21,6.70,0,331.53,367.90,8.5,6.3,0.031,619263.3,619263.3,27615,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133826,1667594.00
02/26/2017 13:30,2,0.266,ACTIVE,213.06,354.97,59.981,1488133803,"201051344001145","219011344069620",33.02,6.70,0,333.03,399.46,8.9,6.7,0.040,625932.3,625932.3,27471,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133827,1667595.00
02/26/2017 13:30,2,0.248,ACTIVE,212.83,336.04,59.996,1488133803,"201051344000651","219011344069620",25.66,4.00,0,330.33,342.05,6.5,4.3,0.009,616821.3,616821.3,27815,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133828,1667596.00
02/26/2017 13:30,2,0.500,ACTIVE,212.38,379.32,59.986,1488133803,"274151322000088","219011344069620",35.38,11.70,0,334.54,394.95,18.0,15.4,0.106,840285.1,840285.1,27371,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133829,1667597.00
02/26/2017 13:30,2,0.902,ACTIVE,213.51,381.42,59.975,1488133803,"274151322000068","219011344069620",35.48,15.00,0,333.03,506.46,32.5,29.4,0.208,729180.6,729180.6,27971,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133830,1667598.00
02/26/2017 13:30,2,0.238,ACTIVE,212.61,355.58,59.954,1488133803,"201051344001135","219011344069620",33.10,6.70,0,331.53,391.94,8.0,5.8,0.022,612219.1,612219.1,27864,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133831,1667599.00
02/26/2017 13:30,2,0.777,ACTIVE,213.74,386.83,59.996,1488133803,"201051344000594","219011344069620",35.76,8.50,0,332.13,408.78,28.2,25.3,0.194,629533.7,629533.7,27718,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133832,1667600.00
02/26/2017 13:30,2,0.207,ACTIVE,212.83,335.44,59.986,1488133803,"201051344001203","219011344069620",28.94,5.00,0,331.23,348.36,6.1,4.0,0.009,620398.0,620398.0,27875,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133832,1667601.00
02/26/2017 13:30,2,1.742,ACTIVE,212.83,383.83,59.986,1488133803,"274151322000054","219011344069620",34.07,13.70,0,360.08,408.78,60.1,56.1,0.411,857588.9,857588.9,27278,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133833,1667602.00
02/26/2017 13:30,2,0.301,ACTIVE,214.19,370.00,59.991,1488133803,"201051344000867","219011344069620",34.63,7.70,0,334.84,395.55,10.6,8.3,0.035,616030.8,616030.8,27878,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133834,1667603.00
02/26/2017 13:30,2,0.307,ACTIVE,212.83,380.52,59.986,1488133803,"201051344001093","219011344069620",35.60,7.00,0,331.23,388.64,11.1,8.8,0.031,618080.5,618080.5,27717,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133835,1667604.00
02/26/2017 13:30,2,0.752,ACTIVE,214.19,385.33,60.002,1488133803,"201051344000900","219011344069620",35.68,6.00,0,333.93,412.38,27.3,24.4,0.203,635453.1,635453.1,27220,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133836,1667605.00
02/26/2017 13:30,2,3.330,ACTIVE,214.19,349.86,59.991,1488133803,"201051344000648","219011344069620",31.47,9.70,0,333.93,396.15,106.1,100.5,0.495,625476.9,625476.9,27296,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133837,1667606.00
02/26/2017 13:30,2,0.750,ACTIVE,214.19,382.93,59.991,1488133803,"201051344000569","219011344069620",35.44,7.30,0,334.84,404.87,27.0,24.2,0.194,637049.4,637049.4,27197,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133838,1667607.00
02/26/2017 13:30,2,0.740,ACTIVE,214.19,388.94,59.986,1488133803,"201051344000983","219011344069620",36.14,9.00,0,330.33,409.98,27.1,24.2,0.190,628405.4,628405.4,27398,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133839,1667608.00
02/26/2017 13:30,2,0.473,ACTIVE,214.19,378.42,59.986,1488133803,"201051344001158","219011344069620",35.21,8.50,0,335.74,401.56,16.9,14.4,0.106,616612.9,616612.9,27750,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133840,1667609.00
02/26/2017 13:30,2,1.305,ACTIVE,214.64,389.24,59.991,1488133803,"201051344000576","219011344069620",35.66,6.70,0,367.90,421.10,47.1,43.5,0.367,628166.8,628166.8,27270,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133841,1667610.00
02/26/2017 13:30,2,1.148,ACTIVE,212.61,378.72,59.981,1488133803,"274151322000087","219011344069620",35.13,13.30,0,334.54,405.47,40.8,37.5,0.261,829186.8,829186.8,27621,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488133842,1667611.00
02/26/2017 13:45,2,2.008,ACTIVE,213.96,357.98,59.991,1488134703,"201051344000645","219011344069620",31.77,9.30,0,319.21,396.45,64.6,60.5,0.521,627576.5,627576.5,27309,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134704,1667612.00
02/26/2017 13:45,2,0.242,ACTIVE,212.38,365.49,59.975,1488134703,"274151322000085","219011344069620",34.19,10.00,0,335.14,388.34,8.4,6.2,0.040,855810.3,855810.3,27328,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134705,1667613.00
