ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 13:45,2,0.332,ACTIVE,213.96,343.85,59.991,1488134703,"201051344000633","219011344069620",31.75,6.70,0,335.14,397.05,10.7,8.4,0.049,615854.2,615854.2,27843,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134706,1667614.00
02/26/2017 13:45,2,0.355,ACTIVE,213.74,360.69,59.959,1488134703,"201051344000469","219011344069620",33.40,5.50,0,333.33,402.77,12.1,9.7,0.057,618769.8,618769.8,27809,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134707,1667615.00
02/26/2017 13:45,2,1.166,ACTIVE,212.61,341.75,59.975,1488134703,"201051344000646","219011344069620",22.58,8.50,0,330.33,369.10,26.6,23.7,0.212,613604.8,613604.8,27713,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134708,1667616.00
02/26/2017 13:45,2,1.959,ACTIVE,211.93,350.17,59.975,1488134703,"274151322000052","219011344069620",31.01,18.00,0,329.43,381.73,61.5,57.5,0.420,885323.4,885323.4,27097,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134709,1667617.00
02/26/2017 13:45,2,0.186,ACTIVE,212.61,335.74,60.023,1488134703,"201051344000585","219011344069620",27.29,7.30,0,330.33,358.28,5.2,3.0,0.004,624221.6,624221.6,27873,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134710,1667618.00
02/26/2017 13:45,2,0.240,ACTIVE,212.61,334.84,59.933,1488134703,"201051344001230","219011344069620",25.49,6.70,0,330.93,384.13,6.2,4.1,0.013,617109.1,617109.1,27564,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134711,1667619.00
02/26/2017 13:45,2,0.170,ALERT,213.06,305.08,60.023,1488134703,"201051344000582","219011344069620",24.35,4.50,0,298.47,356.18,4.2,2.1,0.000,608916.7,608916.7,27746,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134713,1667620.00
02/26/2017 13:45,2,2.127,ACTIVE,212.38,345.96,59.986,1488134703,"201051344000955","219011344069620",20.73,8.00,0,317.10,385.03,44.7,41.2,0.367,624693.7,624693.7,27678,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134713,1667621.00
02/26/2017 13:45,2,0.230,ACTIVE,212.16,446.65,59.981,1488134703,"274151322000094","219011344069620",42.66,10.00,0,335.14,471.30,10.0,7.8,0.049,728303.6,728303.6,28080,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134715,1667622.00
02/26/2017 13:45,2,0.633,ACTIVE,213.51,364.29,59.981,1488134703,"201051344000579","219011344069620",33.66,11.00,0,332.73,412.68,21.6,18.9,0.133,634500.2,634500.2,27644,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134715,1667623.00
02/26/2017 13:45,2,0.207,ACTIVE,212.61,334.54,59.975,1488134703,"201051344000890","219011344069620",28.01,6.30,0,331.23,368.50,5.9,3.8,0.009,621017.4,621017.4,27771,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134716,1667624.00
02/26/2017 13:45,2,0.223,ACTIVE,212.83,336.04,59.986,1488134703,"201051344000438","219011344069620",29.72,6.70,0,332.13,388.34,6.7,4.6,0.013,622161.8,622161.8,27753,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134717,1667625.00
02/26/2017 13:45,2,0.232,ALERT,212.83,298.47,59.965,1488134703,"201051344000417","219011344069620",20.30,6.30,0,296.96,340.85,4.8,2.7,0.000,602044.8,602044.8,27995,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134719,1667626.00
02/26/2017 13:45,2,1.902,ACTIVE,212.16,354.97,60.023,1488134703,"274151322000083","219011344069620",31.27,15.80,0,328.82,382.33,60.2,56.2,0.415,876772.0,876772.0,27153,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134720,1667627.00
02/26/2017 13:45,2,0.686,ACTIVE,212.83,383.53,60.012,1488134703,"274151322000076","219011344069620",35.70,13.30,0,333.03,413.29,24.7,21.9,0.164,934273.0,934273.0,27251,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134721,1667628.00
02/26/2017 13:45,2,0.422,ACTIVE,213.29,376.31,59.981,1488134703,"201051344000868","219011344069620",35.09,5.50,0,333.93,405.47,15.0,12.6,0.075,617247.5,617247.5,27838,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134722,1667629.00
02/26/2017 13:45,2,0.424,ACTIVE,212.16,377.22,59.944,1488134703,"274151322000095","219011344069620",35.01,9.70,0,334.54,400.36,15.1,12.6,0.088,925364.8,925364.8,27367,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134723,1667630.00
02/26/2017 13:45,2,0.180,ACTIVE,213.29,339.95,60.018,1488134703,"201051344000988","219011344069620",22.96,7.30,0,331.83,345.96,4.2,2.1,0.009,575362.1,575362.1,27863,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134723,1667631.00
02/26/2017 13:45,2,0.168,ACTIVE,212.38,334.84,60.007,1488134703,"201051344001025","219011344069620",27.65,5.50,0,331.23,367.60,4.8,2.7,0.000,621804.2,621804.2,27946,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134724,1667632.00
02/26/2017 13:45,2,0.387,ACTIVE,213.51,379.62,59.981,1488134703,"201051344000458","219011344069620",35.54,10.30,0,333.93,405.77,13.9,11.5,0.066,627549.9,627549.9,27463,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134725,1667633.00
02/26/2017 13:45,2,1.986,ACTIVE,214.19,358.28,59.975,1488134703,"201051344000853","219011344069620",31.79,10.30,0,324.92,404.57,64.0,59.8,0.526,627367.8,627367.8,27306,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134726,1667634.00
02/26/2017 13:45,2,0.203,ACTIVE,213.06,336.34,59.981,1488134703,"201051344000685","219011344069620",29.36,6.00,0,332.73,376.92,6.1,3.9,0.013,622032.0,622032.0,27631,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134727,1667635.00
02/26/2017 13:45,2,0.221,ACTIVE,213.06,336.64,59.986,1488134703,"201051344000917","219011344069620",26.26,6.70,0,331.53,372.11,5.9,3.7,0.013,619264.7,619264.7,27616,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134728,1667636.00
02/26/2017 13:45,2,0.211,ACTIVE,212.83,336.04,59.970,1488134703,"201051344001145","219011344069620",30.75,6.70,0,331.53,390.74,6.6,4.4,0.018,625933.8,625933.8,27472,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134729,1667637.00
02/26/2017 13:45,2,0.223,ALERT,212.83,317.40,59.975,1488134703,"201051344000651","219011344069620",22.13,4.50,0,296.96,347.46,5.0,2.9,0.000,616822.3,616822.3,27816,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134731,1667638.00
02/26/2017 13:45,2,0.326,ACTIVE,211.93,373.61,59.970,1488134703,"274151322000088","219011344069620",34.81,12.00,0,334.54,397.35,11.5,9.1,0.053,840288.6,840288.6,27372,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134732,1667639.00
02/26/2017 13:45,2,0.775,ACTIVE,213.06,441.84,59.970,1488134703,"274151322000068","219011344069620",41.85,15.30,0,335.44,456.87,32.8,29.7,0.203,729189.4,729189.4,27972,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134732,1667640.00
02/26/2017 13:45,2,1.113,ACTIVE,212.38,340.55,59.970,1488134703,"201051344001135","219011344069620",22.72,6.70,0,329.43,373.01,25.6,22.8,0.194,612224.4,612224.4,27865,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134734,1667641.00
02/26/2017 13:45,2,0.596,ACTIVE,213.06,383.83,59.981,1488134703,"201051344000594","219011344069620",35.64,9.00,0,332.73,413.29,21.5,18.8,0.141,629539.8,629539.8,27719,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134735,1667642.00
02/26/2017 13:45,2,0.168,ACTIVE,212.83,335.44,59.981,1488134703,"201051344001203","219011344069620",26.46,5.50,0,322.51,354.67,4.5,2.5,0.000,620398.9,620398.9,27876,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134735,1667643.00
02/26/2017 13:45,2,1.146,ACTIVE,212.38,364.59,59.975,1488134703,"274151322000054","219011344069620",33.64,13.70,0,355.88,404.87,39.0,35.7,0.256,857601.6,857601.6,27279,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134737,1667644.00
02/26/2017 13:45,2,0.258,ACTIVE,213.74,338.14,59.949,1488134703,"201051344000867","219011344069620",31.19,7.30,0,334.84,398.26,8.2,6.0,0.022,616032.8,616032.8,27879,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134738,1667645.00
02/26/2017 13:45,2,0.268,ACTIVE,212.83,336.34,59.981,1488134703,"201051344001093","219011344069620",30.26,6.70,0,331.53,392.55,8.2,6.0,0.018,618082.5,618082.5,27718,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134739,1667646.00
02/26/2017 13:45,2,0.518,ACTIVE,213.51,380.82,59.970,1488134703,"201051344000900","219011344069620",35.36,6.00,0,335.74,416.59,18.6,16.0,0.124,635458.8,635458.8,27221,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134739,1667647.00
02/26/2017 13:45,2,1.400,ACTIVE,213.74,378.42,59.975,1488134703,"201051344000648","219011344069620",34.41,8.50,0,333.63,410.28,48.8,45.2,0.389,625494.8,625494.8,27297,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134740,1667648.00
02/26/2017 13:45,2,0.490,ACTIVE,213.51,376.92,59.991,1488134703,"201051344000569","219011344069620",35.07,7.30,0,332.43,410.58,17.5,14.9,0.093,637054.9,637054.9,27198,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134741,1667649.00
02/26/2017 13:45,2,1.133,ACTIVE,213.51,342.65,59.970,1488134703,"201051344000983","219011344069620",22.56,9.00,0,334.54,414.19,25.8,23.0,0.208,628411.8,628411.8,27399,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134742,1667650.00
02/26/2017 13:45,2,0.355,ACTIVE,213.74,339.65,59.981,1488134703,"201051344001158","219011344069620",31.25,8.50,0,334.84,403.67,11.3,9.0,0.066,616616.1,616616.1,27751,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134743,1667651.00
02/26/2017 13:45,2,0.945,ACTIVE,214.19,380.22,60.002,1488134703,"201051344000576","219011344069620",34.95,6.70,0,358.88,425.61,33.6,30.5,0.243,628177.2,628177.2,27271,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134744,1667652.00
02/26/2017 13:45,2,0.740,ACTIVE,212.38,373.61,59.965,1488134703,"274151322000087","219011344069620",34.81,13.70,0,330.63,408.78,26.1,23.3,0.155,829195.4,829195.4,27622,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488134745,1667653.00
02/26/2017 14:00,2,3.027,ACTIVE,214.64,354.67,59.991,1488135603,"201051344000645","219011344069620",32.01,10.30,0,336.04,394.05,98.2,92.8,0.446,627595.2,627595.2,27310,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135604,1667654.00
02/26/2017 14:00,2,0.361,ACTIVE,213.06,374.21,59.991,1488135603,"274151322000085","219011344069620",34.89,10.00,0,335.74,385.93,12.8,10.4,0.066,855812.3,855812.3,27329,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135605,1667655.00
02/26/2017 14:00,2,0.473,ACTIVE,214.87,380.82,59.986,1488135603,"201051344000633","219011344069620",35.46,6.70,0,334.84,397.66,17.0,14.5,0.088,615856.9,615856.9,27844,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135606,1667656.00
02/26/2017 14:00,2,0.484,ACTIVE,214.64,374.81,59.991,1488135603,"201051344000469","219011344069620",34.89,5.00,0,334.54,402.46,17.1,14.6,0.093,618772.9,618772.9,27810,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135607,1667657.00
02/26/2017 14:00,2,2.119,ACTIVE,212.61,346.86,59.986,1488135603,"201051344000646","219011344069620",22.28,9.00,0,328.52,373.91,47.7,44.1,0.402,613613.0,613613.0,27714,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135607,1667658.00
02/26/2017 14:00,2,2.939,ACTIVE,212.61,345.06,59.991,1488135603,"274151322000052","219011344069620",31.09,19.50,0,332.73,378.42,92.5,87.4,0.358,885341.1,885341.1,27098,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135608,1667659.00
02/26/2017 14:00,2,0.787,ALERT,213.06,339.65,59.996,1488135603,"201051344000585","219011344069620",23.54,7.00,0,296.66,348.36,18.9,16.3,0.137,624223.4,624223.4,27874,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135610,1667660.00
02/26/2017 14:00,2,0.266,ACTIVE,212.61,335.74,59.991,1488135603,"201051344001230","219011344069620",29.26,6.70,0,311.09,371.21,7.9,5.7,0.018,617110.3,617110.3,27565,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135611,1667661.00
02/26/2017 14:00,2,0.217,ALERT,213.29,336.64,59.986,1488135603,"201051344000582","219011344069620",25.60,4.50,0,297.87,352.57,5.7,3.5,0.004,608917.4,608917.4,27748,0,0,0,L,1122011218,0,122.46,122.01,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135613,1667662.00
02/26/2017 14:00,2,3.004,ACTIVE,212.61,349.86,60.023,1488135603,"201051344000955","219011344069620",21.01,8.00,0,311.69,384.43,64.0,59.8,0.552,624706.2,624706.2,27679,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135614,1667663.00
02/26/2017 14:00,2,0.400,ACTIVE,212.83,468.29,59.996,1488135603,"274151322000094","219011344069620",44.75,11.00,0,335.44,482.42,18.1,15.6,0.110,728306.5,728306.5,28081,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135615,1667664.00
02/26/2017 14:00,2,1.246,ACTIVE,214.41,387.44,59.981,1488135603,"201051344000579","219011344069620",35.58,10.70,0,330.33,415.09,45.2,41.8,0.354,634507.4,634507.4,27645,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135616,1667665.00
02/26/2017 14:00,2,0.242,ALERT,212.61,335.14,60.007,1488135603,"201051344000890","219011344069620",30.38,6.70,0,297.57,360.08,7.5,5.3,0.013,621018.5,621018.5,27772,0,0,0,L,1122011218,0,122.23,121.10,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135617,1667666.00
02/26/2017 14:00,2,0.260,ACTIVE,212.83,371.81,59.975,1488135603,"201051344000438","219011344069620",34.75,7.00,0,314.40,383.53,9.2,6.9,0.022,622163.1,622163.1,27754,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135618,1667667.00
02/26/2017 14:00,2,0.246,ALERT,213.06,335.14,60.018,1488135603,"201051344000417","219011344069620",21.31,6.70,0,296.66,338.74,5.3,3.2,0.000,602045.5,602045.5,27997,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,9,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135620,1667668.00
02/26/2017 14:00,2,2.838,ACTIVE,212.83,348.06,59.996,1488135603,"274151322000083","219011344069620",31.23,16.70,0,333.33,379.32,89.8,84.7,0.354,876789.7,876789.7,27154,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135621,1667669.00
02/26/2017 14:00,2,1.223,ACTIVE,213.51,394.65,59.986,1488135603,"274151322000076","219011344069620",35.84,13.70,0,333.63,412.38,44.3,40.9,0.301,934280.7,934280.7,27252,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135622,1667670.00
02/26/2017 14:00,2,0.672,ACTIVE,213.74,379.32,59.991,1488135603,"201051344000868","219011344069620",35.11,5.50,0,334.84,400.66,23.9,21.1,0.159,617251.7,617251.7,27839,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135623,1667671.00
02/26/2017 14:00,2,0.697,ACTIVE,212.61,387.44,60.012,1488135603,"274151322000095","219011344069620",35.76,10.00,0,335.14,399.46,25.4,22.6,0.159,925369.2,925369.2,27368,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135624,1667672.00
02/26/2017 14:00,2,0.221,ALERT,214.19,341.45,60.012,1488135603,"201051344000988","219011344069620",23.44,7.00,0,297.26,364.89,5.3,3.2,0.018,575362.8,575362.8,27864,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135625,1667673.00
02/26/2017 14:00,2,0.197,ALERT,212.61,334.84,60.002,1488135603,"201051344001025","219011344069620",29.36,6.00,0,296.36,347.16,5.9,3.8,0.009,621805.0,621805.0,27947,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135627,1667674.00
02/26/2017 14:00,2,0.506,ACTIVE,214.41,390.44,59.986,1488135603,"201051344000458","219011344069620",36.48,9.70,0,334.84,403.97,18.8,16.2,0.102,627553.5,627553.5,27464,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135628,1667675.00
02/26/2017 14:00,2,2.934,ACTIVE,214.87,354.67,59.986,1488135603,"201051344000853","219011344069620",32.01,10.30,0,335.44,395.55,95.1,89.9,0.446,627386.9,627386.9,27307,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135629,1667676.00
02/26/2017 14:00,2,0.250,ALERT,213.06,337.24,59.991,1488135603,"201051344000685","219011344069620",30.79,6.00,0,296.96,372.41,7.8,5.7,0.022,622033.2,622033.2,27632,0,0,0,L,1122011218,0,122.91,121.55,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135631,1667677.00
02/26/2017 14:00,2,0.252,ALERT,213.06,338.14,60.034,1488135603,"201051344000917","219011344069620",31.15,6.70,0,296.06,358.28,8.0,5.7,0.027,619265.9,619265.9,27617,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135633,1667678.00
02/26/2017 14:00,2,1.404,ACTIVE,213.06,343.55,60.023,1488135603,"201051344001145","219011344069620",22.90,6.70,0,330.93,360.08,32.5,29.5,0.256,625937.3,625937.3,27473,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135634,1667679.00
02/26/2017 14:00,2,0.242,ALERT,212.61,336.04,60.002,1488135603,"201051344000651","219011344069620",25.13,4.50,0,296.66,347.76,6.2,4.0,0.009,616823.2,616823.2,27818,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135636,1667680.00
02/26/2017 14:00,2,0.512,ACTIVE,212.38,381.12,59.991,1488135603,"274151322000088","219011344069620",35.36,12.00,0,335.14,395.25,18.2,15.7,0.106,840291.8,840291.8,27373,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135637,1667681.00
02/26/2017 14:00,2,1.430,ACTIVE,213.29,484.82,59.996,1488135603,"274151322000068","219011344069620",44.97,17.00,0,335.44,505.86,65.0,60.8,0.433,729200.8,729200.8,27973,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135638,1667682.00
02/26/2017 14:00,2,2.467,ACTIVE,212.61,348.36,60.007,1488135603,"201051344001135","219011344069620",21.95,6.70,0,327.32,377.22,54.9,51.0,0.455,612233.2,612233.2,27866,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135639,1667683.00
02/26/2017 14:00,2,1.830,ACTIVE,213.74,348.66,59.996,1488135603,"201051344000594","219011344069620",22.60,9.00,0,330.33,402.16,41.9,38.5,0.336,629546.5,629546.5,27720,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135639,1667684.00
02/26/2017 14:00,2,0.199,ALERT,212.83,335.74,59.996,1488135603,"201051344001203","219011344069620",28.41,5.50,0,296.36,353.17,5.7,3.6,0.009,620399.7,620399.7,27877,0,0,0,L,1122011218,0,122.68,121.33,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135641,1667685.00
02/26/2017 14:00,2,1.641,ACTIVE,212.38,371.51,60.007,1488135603,"274151322000054","219011344069620",33.95,13.70,0,333.63,404.87,56.5,52.6,0.389,857612.9,857612.9,27280,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135642,1667686.00
02/26/2017 14:00,2,0.328,ACTIVE,214.41,380.82,59.996,1488135603,"201051344000867","219011344069620",35.64,7.70,0,333.03,399.46,11.9,9.5,0.044,616034.9,616034.9,27880,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135643,1667687.00
02/26/2017 14:00,2,0.311,ACTIVE,212.61,355.28,59.996,1488135603,"201051344001093","219011344069620",33.00,6.70,0,330.03,379.32,10.4,8.1,0.022,618084.3,618084.3,27719,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135644,1667688.00
02/26/2017 14:00,2,1.299,ACTIVE,214.19,388.94,60.002,1488135603,"201051344000900","219011344069620",35.52,6.00,0,335.74,412.98,46.7,43.2,0.380,635464.5,635464.5,27222,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135645,1667689.00
02/26/2017 14:00,2,2.035,ACTIVE,214.41,385.63,60.002,1488135603,"201051344000648","219011344069620",34.63,8.00,0,343.85,417.19,71.5,67.1,0.583,625509.3,625509.3,27298,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135646,1667690.00
02/26/2017 14:00,2,0.725,ACTIVE,214.64,386.23,59.996,1488135603,"201051344000569","219011344069620",35.84,7.00,0,334.24,406.97,26.4,23.6,0.181,637059.8,637059.8,27199,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135647,1667691.00
02/26/2017 14:00,2,1.887,ACTIVE,214.41,386.53,59.996,1488135603,"201051344000983","219011344069620",34.87,8.50,0,332.43,423.20,66.7,62.5,0.557,628421.3,628421.3,27400,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135648,1667692.00
02/26/2017 14:00,2,0.500,ACTIVE,214.64,377.22,60.002,1488135603,"201051344001158","219011344069620",35.09,8.00,0,332.43,401.86,17.9,15.3,0.106,616619.2,616619.2,27752,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135648,1667693.00
02/26/2017 14:00,2,1.773,ACTIVE,214.87,385.03,60.002,1488135603,"201051344000576","219011344069620",34.73,6.70,0,335.14,424.11,62.4,58.3,0.513,628188.1,628188.1,27272,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135649,1667694.00
02/26/2017 14:00,2,1.166,ACTIVE,212.83,384.43,59.991,1488135603,"274151322000087","219011344069620",34.89,13.30,0,333.93,402.16,41.3,37.9,0.261,829203.2,829203.2,27623,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488135650,1667695.00
02/26/2017 14:15,2,2.412,ACTIVE,214.41,361.89,59.981,1488136503,"201051344000645","219011344069620",32.94,9.70,0,324.62,399.46,80.5,75.7,0.362,627615.5,627615.5,27311,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136504,1667696.00
02/26/2017 14:15,2,0.303,ACTIVE,212.38,373.01,59.965,1488136503,"274151322000085","219011344069620",34.87,9.70,0,335.14,386.53,10.7,8.4,0.053,855814.6,855814.6,27330,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136505,1667697.00
02/26/2017 14:15,2,0.443,ACTIVE,214.41,380.82,59.981,1488136503,"201051344000633","219011344069620",35.44,6.70,0,335.14,396.45,16.0,13.5,0.088,615860.3,615860.3,27845,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136506,1667698.00
02/26/2017 14:15,2,0.438,ACTIVE,214.19,386.83,59.981,1488136503,"201051344000469","219011344069620",36.14,4.50,0,334.54,397.05,16.0,13.5,0.084,618776.3,618776.3,27811,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136507,1667699.00
02/26/2017 14:15,2,2.346,ACTIVE,212.38,348.66,59.965,1488136503,"201051344000646","219011344069620",21.77,8.50,0,327.92,383.53,51.9,48.1,0.442,613624.2,613624.2,27715,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136508,1667700.00
02/26/2017 14:15,2,2.529,ACTIVE,212.38,351.97,59.981,1488136503,"274151322000052","219011344069620",31.29,19.00,0,327.92,379.62,80.1,75.4,0.309,885360.8,885360.8,27099,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136509,1667701.00
02/26/2017 14:15,2,1.467,ACTIVE,212.83,344.15,59.970,1488136503,"201051344000585","219011344069620",22.96,7.00,0,330.33,362.79,34.1,31.0,0.274,624229.1,624229.1,27876,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136509,1667702.00
02/26/2017 14:15,2,0.234,ACTIVE,212.61,334.54,59.981,1488136503,"201051344001230","219011344069620",29.04,6.30,0,329.43,341.15,6.9,4.8,0.018,617111.6,617111.6,27566,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136510,1667703.00
02/26/2017 14:15,2,0.219,ACTIVE,213.06,336.34,59.970,1488136503,"201051344000582","219011344069620",24.53,4.00,0,297.87,339.65,5.5,3.4,0.004,608918.2,608918.2,27750,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136511,1667704.00
02/26/2017 14:15,2,2.594,ACTIVE,212.38,355.58,59.959,1488136503,"201051344000955","219011344069620",32.10,10.00,0,327.32,404.87,84.3,79.4,0.393,624725.7,624725.7,27680,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136512,1667705.00
02/26/2017 14:15,2,0.811,ACTIVE,212.61,344.45,59.981,1488136503,"274151322000094","219011344069620",30.38,11.30,0,329.13,474.90,25.0,22.2,0.164,728310.6,728310.6,28082,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136513,1667706.00
02/26/2017 14:15,2,1.791,ACTIVE,214.19,382.63,59.975,1488136503,"201051344000579","219011344069620",34.55,10.30,0,352.87,420.20,62.5,58.4,0.513,634519.9,634519.9,27646,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136514,1667707.00
02/26/2017 14:15,2,0.225,ACTIVE,212.38,334.84,59.975,1488136503,"201051344000890","219011344069620",29.28,6.30,0,328.82,354.67,6.7,4.6,0.009,621019.7,621019.7,27774,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136515,1667708.00
02/26/2017 14:15,2,0.262,ACTIVE,212.61,373.31,59.970,1488136503,"201051344000438","219011344069620",34.95,7.00,0,331.53,388.34,9.3,7.1,0.022,622164.9,622164.9,27755,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136516,1667709.00
02/26/2017 14:15,2,0.246,ALERT,212.83,335.14,59.981,1488136503,"201051344000417","219011344069620",20.61,6.30,0,296.36,416.59,5.2,3.1,0.004,602046.3,602046.3,27999,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136518,1667710.00
02/26/2017 14:15,2,2.514,ACTIVE,212.61,343.55,59.970,1488136503,"274151322000083","219011344069620",31.35,17.50,0,327.32,380.52,79.8,75.1,0.314,876809.1,876809.1,27155,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136519,1667711.00
02/26/2017 14:15,2,1.504,ACTIVE,213.29,384.13,59.975,1488136503,"274151322000076","219011344069620",35.38,14.00,0,372.41,417.49,54.0,50.2,0.376,934291.7,934291.7,27253,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136520,1667712.00
02/26/2017 14:15,2,0.516,ACTIVE,213.74,387.74,59.981,1488136503,"201051344000868","219011344069620",36.20,5.00,0,333.93,400.36,18.9,16.3,0.124,617256.4,617256.4,27840,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136520,1667713.00
02/26/2017 14:15,2,0.773,ACTIVE,212.16,385.33,59.981,1488136503,"274151322000095","219011344069620",35.64,10.00,0,330.63,403.67,27.9,25.0,0.181,925375.0,925375.0,27369,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136521,1667714.00
02/26/2017 14:15,2,0.279,ACTIVE,213.96,341.75,59.986,1488136503,"201051344000988","219011344069620",23.20,6.70,0,331.83,350.47,6.6,4.4,0.035,575363.7,575363.7,27866,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136522,1667715.00
02/26/2017 14:15,2,0.189,ACTIVE,212.38,334.84,59.938,1488136503,"201051344001025","219011344069620",27.99,5.50,0,306.58,375.71,5.4,3.3,0.009,621805.8,621805.8,27949,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136523,1667716.00
02/26/2017 14:15,2,0.518,ACTIVE,214.19,375.11,59.981,1488136503,"201051344000458","219011344069620",34.93,9.30,0,335.14,401.86,18.4,15.8,0.106,627557.4,627557.4,27465,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136524,1667717.00
02/26/2017 14:15,2,2.631,ACTIVE,214.64,353.77,59.959,1488136503,"201051344000853","219011344069620",32.08,10.00,0,336.64,390.74,85.5,80.6,0.389,627407.5,627407.5,27308,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136525,1667718.00
02/26/2017 14:15,2,0.236,ACTIVE,212.83,336.64,59.981,1488136503,"201051344000685","219011344069620",29.90,6.00,0,330.93,348.66,7.2,5.0,0.018,622034.5,622034.5,27634,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136526,1667719.00
02/26/2017 14:15,2,0.234,ACTIVE,212.83,336.64,60.002,1488136503,"201051344000917","219011344069620",30.67,6.70,0,330.93,376.92,7.3,5.1,0.027,619267.2,619267.2,27619,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136527,1667720.00
02/26/2017 14:15,2,1.568,ACTIVE,212.83,344.15,59.996,1488136503,"201051344001145","219011344069620",22.92,6.70,0,326.12,374.81,36.4,33.2,0.283,625946.0,625946.0,27474,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136528,1667721.00
02/26/2017 14:15,2,0.238,ACTIVE,212.83,335.74,59.996,1488136503,"201051344000651","219011344069620",24.65,4.00,0,296.36,339.95,6.0,3.8,0.004,616824.1,616824.1,27820,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136529,1667722.00
02/26/2017 14:15,2,0.494,ACTIVE,212.16,382.03,59.965,1488136503,"274151322000088","219011344069620",35.70,12.00,0,334.24,397.66,18.0,15.5,0.106,840295.5,840295.5,27374,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136530,1667723.00
02/26/2017 14:15,2,1.770,ACTIVE,213.29,453.86,59.986,1488136503,"274151322000068","219011344069620",41.51,17.00,0,431.32,496.24,74.4,69.9,0.504,729216.8,729216.8,27974,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136530,1667724.00
02/26/2017 14:15,2,2.641,ACTIVE,212.38,347.76,59.991,1488136503,"201051344001135","219011344069620",21.07,6.70,0,318.91,384.43,56.4,52.5,0.460,612246.0,612246.0,27867,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136531,1667725.00
02/26/2017 14:15,2,2.387,ACTIVE,213.51,367.60,59.991,1488136503,"201051344000594","219011344069620",33.54,9.30,0,332.43,408.18,81.2,76.4,0.367,629559.3,629559.3,27721,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136532,1667726.00
02/26/2017 14:15,2,0.221,ACTIVE,212.83,335.74,59.996,1488136503,"201051344001203","219011344069620",24.91,5.50,0,308.99,373.61,5.6,3.5,0.004,620400.5,620400.5,27879,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136533,1667727.00
02/26/2017 14:15,2,1.475,ACTIVE,212.38,382.63,59.996,1488136503,"274151322000054","219011344069620",34.43,13.00,0,358.58,406.67,51.4,47.7,0.345,857624.8,857624.8,27281,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136534,1667728.00
02/26/2017 14:15,2,1.217,ACTIVE,214.19,344.45,59.970,1488136503,"201051344000867","219011344069620",23.52,7.00,0,335.44,389.24,29.0,26.0,0.217,616038.5,616038.5,27881,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136535,1667729.00
02/26/2017 14:15,2,0.277,ACTIVE,212.61,335.74,59.959,1488136503,"201051344001093","219011344069620",30.75,6.30,0,330.03,386.23,8.7,6.5,0.022,618085.9,618085.9,27720,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136536,1667730.00
02/26/2017 14:15,2,1.676,ACTIVE,214.19,390.44,59.981,1488136503,"201051344000900","219011344069620",35.40,6.00,0,359.78,423.50,60.3,56.3,0.508,635476.4,635476.4,27223,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136537,1667731.00
02/26/2017 14:15,2,1.846,ACTIVE,214.19,386.53,60.002,1488136503,"201051344000648","219011344069620",34.89,7.00,0,352.87,421.10,65.2,61.1,0.513,625523.9,625523.9,27299,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136538,1667732.00
02/26/2017 14:15,2,0.723,ACTIVE,214.19,387.14,59.986,1488136503,"201051344000569","219011344069620",35.94,7.00,0,330.33,407.27,26.4,23.5,0.172,637065.2,637065.2,27200,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136539,1667733.00
02/26/2017 14:15,2,2.270,ACTIVE,214.19,382.03,59.991,1488136503,"201051344000983","219011344069620",33.99,8.00,0,344.45,414.49,78.1,73.5,0.658,628437.1,628437.1,27401,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136540,1667734.00
02/26/2017 14:15,2,1.252,ACTIVE,214.41,345.96,60.018,1488136503,"201051344001158","219011344069620",23.36,8.00,0,335.74,404.87,29.5,26.6,0.243,616623.1,616623.1,27753,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136541,1667735.00
02/26/2017 14:15,2,2.207,ACTIVE,214.64,385.93,59.970,1488136503,"201051344000576","219011344069620",34.41,6.70,0,349.56,416.29,77.0,72.4,0.628,628203.2,628203.2,27273,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136542,1667736.00
02/26/2017 14:15,2,1.146,ACTIVE,212.61,385.93,59.986,1488136503,"274151322000087","219011344069620",35.25,13.70,0,334.54,404.27,41.0,37.6,0.256,829212.0,829212.0,27624,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488136542,1667737.00
02/26/2017 14:30,2,3.309,ACTIVE,215.32,365.19,60.018,1488137403,"201051344000645","219011344069620",33.02,10.00,0,329.73,402.46,110.7,104.9,0.499,627638.9,627638.9,27312,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137404,1667738.00
02/26/2017 14:30,2,0.404,ACTIVE,212.83,379.62,59.975,1488137403,"274151322000085","219011344069620",35.29,9.70,0,336.04,391.34,14.5,12.1,0.084,855817.2,855817.2,27331,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137405,1667739.00
02/26/2017 14:30,2,0.602,ACTIVE,215.09,387.14,60.012,1488137403,"201051344000633","219011344069620",36.04,6.30,0,336.04,402.77,22.0,19.3,0.133,615864.5,615864.5,27846,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137406,1667740.00
02/26/2017 14:30,2,0.582,ACTIVE,215.09,380.22,59.970,1488137403,"201051344000469","219011344069620",35.31,5.00,0,335.14,406.37,20.9,18.2,0.128,618780.4,618780.4,27812,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137407,1667741.00
02/26/2017 14:30,2,3.525,ACTIVE,212.61,355.28,60.002,1488137403,"201051344000646","219011344069620",21.03,9.00,0,316.80,387.44,75.2,70.6,0.636,613639.3,613639.3,27716,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137408,1667742.00
02/26/2017 14:30,2,3.416,ACTIVE,212.83,358.28,59.970,1488137403,"274151322000052","219011344069620",31.47,19.80,0,330.93,382.63,108.9,103.2,0.424,885383.8,885383.8,27100,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137409,1667743.00
02/26/2017 14:30,2,3.623,ACTIVE,213.06,355.58,60.002,1488137403,"201051344000585","219011344069620",20.99,7.30,0,329.43,385.63,77.0,72.4,0.641,624242.0,624242.0,27877,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137410,1667744.00
02/26/2017 14:30,2,0.277,ACTIVE,212.61,349.26,60.007,1488137403,"201051344001230","219011344069620",32.36,6.70,0,329.43,378.72,9.2,6.9,0.031,617113.1,617113.1,27567,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137411,1667745.00
02/26/2017 14:30,2,0.229,ALERT,213.29,336.94,60.002,1488137403,"201051344000582","219011344069620",31.07,4.00,0,297.57,348.66,7.2,5.0,0.018,608919.2,608919.2,27751,0,0,0,L,1122011218,0,122.46,122.23,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137412,1667746.00
02/26/2017 14:30,2,3.584,ACTIVE,212.61,359.48,60.002,1488137403,"201051344000955","219011344069620",32.24,11.00,0,333.93,397.66,117.2,111.2,0.552,624749.6,624749.6,27681,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137413,1667747.00
02/26/2017 14:30,2,2.244,ACTIVE,212.83,357.68,60.007,1488137403,"274151322000094","219011344069620",26.78,11.00,0,332.43,372.11,60.9,56.8,0.420,728321.1,728321.1,28083,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137414,1667748.00
02/26/2017 14:30,2,3.457,ACTIVE,215.09,364.29,60.028,1488137403,"201051344000579","219011344069620",32.80,12.30,0,347.46,415.69,114.8,108.9,0.539,634541.0,634541.0,27647,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137415,1667749.00
02/26/2017 14:30,2,0.262,ALERT,212.83,350.17,60.002,1488137403,"201051344000890","219011344069620",32.56,6.30,0,296.96,360.38,8.7,6.4,0.022,621021.1,621021.1,27775,0,0,0,L,1122011218,0,122.23,121.10,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137417,1667750.00
02/26/2017 14:30,2,0.338,ACTIVE,213.06,378.72,60.002,1488137403,"201051344000438","219011344069620",35.38,6.70,0,333.03,391.94,12.1,9.8,0.049,622166.7,622166.7,27756,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137418,1667751.00
02/26/2017 14:30,2,0.287,ALERT,213.29,336.34,60.023,1488137403,"201051344000417","219011344069620",20.93,6.70,0,296.06,345.06,6.1,3.9,0.013,602047.1,602047.1,28001,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137420,1667752.00
02/26/2017 14:30,2,3.545,ACTIVE,212.83,353.17,59.986,1488137403,"274151322000083","219011344069620",31.71,18.30,0,329.43,383.83,113.7,107.8,0.446,876832.1,876832.1,27156,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137421,1667753.00
02/26/2017 14:30,2,3.139,ACTIVE,213.51,383.83,59.986,1488137403,"274151322000076","219011344069620",34.25,17.00,0,358.58,415.09,108.8,103.1,0.424,934310.5,934310.5,27254,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137421,1667754.00
02/26/2017 14:30,2,0.771,ACTIVE,214.87,390.14,60.002,1488137403,"201051344000868","219011344069620",36.22,5.50,0,333.93,408.48,28.4,25.4,0.190,617261.8,617261.8,27841,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137422,1667755.00
02/26/2017 14:30,2,1.420,ACTIVE,212.83,393.45,59.981,1488137403,"274151322000095","219011344069620",35.94,10.70,0,370.60,411.18,51.7,48.0,0.336,925384.2,925384.2,27370,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137423,1667756.00
02/26/2017 14:30,2,0.367,ACTIVE,215.09,342.65,59.991,1488137403,"201051344000988","219011344069620",24.31,6.70,0,333.93,348.36,9.1,6.9,0.049,575365.0,575365.0,27867,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137424,1667757.00
