ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 14:30,2,0.240,ALERT,212.83,335.14,60.012,1488137403,"201051344001025","219011344069620",28.92,5.50,0,296.36,361.89,7.0,4.9,0.013,621806.8,621806.8,27950,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137426,1667758.00
02/26/2017 14:30,2,0.775,ACTIVE,215.09,395.55,59.981,1488137403,"201051344000458","219011344069620",36.80,9.30,0,331.23,410.88,28.9,26.0,0.203,627562.4,627562.4,27466,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137427,1667759.00
02/26/2017 14:30,2,3.936,ACTIVE,215.77,359.48,59.981,1488137403,"201051344000853","219011344069620",32.20,10.30,0,321.61,399.46,128.4,122.0,0.592,627431.9,627431.9,27309,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137428,1667760.00
02/26/2017 14:30,2,0.299,ACTIVE,213.06,353.17,59.981,1488137403,"201051344000685","219011344069620",32.76,6.00,0,330.33,378.12,9.9,7.7,0.040,622036.0,622036.0,27635,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137429,1667761.00
02/26/2017 14:30,2,0.303,ACTIVE,213.06,354.07,59.986,1488137403,"201051344000917","219011344069620",32.76,6.70,0,329.73,381.73,10.1,7.8,0.044,619268.7,619268.7,27620,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137430,1667762.00
02/26/2017 14:30,2,1.389,ACTIVE,213.29,344.15,59.991,1488137403,"201051344001145","219011344069620",23.74,6.70,0,330.33,380.52,33.4,30.3,0.261,625954.3,625954.3,27475,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137431,1667763.00
02/26/2017 14:30,2,0.260,ALERT,213.29,336.34,60.023,1488137403,"201051344000651","219011344069620",28.88,4.00,0,296.66,341.45,7.6,5.4,0.018,616825.2,616825.2,27821,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137432,1667764.00
02/26/2017 14:30,2,0.877,ACTIVE,212.83,392.25,60.007,1488137403,"274151322000088","219011344069620",35.98,11.70,0,331.23,403.07,31.9,28.8,0.199,840300.7,840300.7,27375,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137433,1667765.00
02/26/2017 14:30,2,2.486,ACTIVE,213.74,467.39,59.981,1488137403,"274151322000068","219011344069620",43.40,19.80,0,425.01,498.95,109.1,103.4,0.407,729237.6,729237.6,27975,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137434,1667766.00
02/26/2017 14:30,2,3.953,ACTIVE,212.83,343.55,59.996,1488137403,"201051344001135","219011344069620",20.99,7.30,0,317.70,386.83,84.1,79.2,0.389,612261.7,612261.7,27868,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137435,1667767.00
02/26/2017 14:30,2,3.934,ACTIVE,214.64,360.38,59.986,1488137403,"201051344000594","219011344069620",32.26,11.30,0,340.25,408.18,128.6,122.2,0.588,629582.8,629582.8,27722,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137436,1667768.00
02/26/2017 14:30,2,0.240,ALERT,213.06,335.74,60.002,1488137403,"201051344001203","219011344069620",30.97,5.00,0,297.26,342.35,7.6,5.4,0.022,620401.5,620401.5,27880,0,0,0,L,1122011218,0,122.91,121.55,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137438,1667769.00
02/26/2017 14:30,2,2.238,ACTIVE,213.06,384.73,59.996,1488137403,"274151322000054","219011344069620",34.37,13.30,0,360.99,411.48,77.9,73.3,0.530,857639.2,857639.2,27282,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137440,1667770.00
02/26/2017 14:30,2,2.680,ACTIVE,215.09,381.73,59.975,1488137403,"201051344000867","219011344069620",34.95,7.70,0,333.33,416.29,95.1,89.9,0.424,616048.6,616048.6,27882,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137441,1667771.00
02/26/2017 14:30,2,0.330,ACTIVE,213.06,342.65,59.996,1488137403,"201051344001093","219011344069620",31.63,6.30,0,330.33,391.04,10.6,8.3,0.035,618087.7,618087.7,27721,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137442,1667772.00
02/26/2017 14:30,2,3.506,ACTIVE,215.32,375.11,59.991,1488137403,"201051344000900","219011344069620",33.91,8.50,0,338.44,425.01,120.4,114.3,0.557,635496.6,635496.6,27224,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137442,1667773.00
02/26/2017 14:30,2,2.576,ACTIVE,215.54,385.33,59.986,1488137403,"201051344000648","219011344069620",35.44,7.00,0,347.16,421.40,92.6,87.4,0.411,625541.4,625541.4,27300,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137443,1667774.00
02/26/2017 14:30,2,1.055,ACTIVE,215.54,394.65,60.002,1488137403,"201051344000569","219011344069620",36.40,7.00,0,330.03,414.79,39.1,35.8,0.296,637072.1,637072.1,27201,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137444,1667775.00
02/26/2017 14:30,2,3.736,ACTIVE,215.54,367.30,59.986,1488137403,"201051344000983","219011344069620",33.14,10.70,0,339.04,412.68,125.4,119.1,0.601,628459.7,628459.7,27402,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137445,1667776.00
02/26/2017 14:30,2,2.234,ACTIVE,215.77,354.07,59.981,1488137403,"201051344001158","219011344069620",23.28,7.30,0,333.93,375.11,52.9,49.1,0.429,616631.8,616631.8,27754,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137446,1667777.00
02/26/2017 14:30,2,3.832,ACTIVE,216.00,365.80,59.954,1488137403,"201051344000576","219011344069620",32.80,9.00,0,342.65,416.89,127.4,121.0,0.588,628225.8,628225.8,27274,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137447,1667778.00
02/26/2017 14:30,2,1.574,ACTIVE,213.06,391.64,59.975,1488137403,"274151322000087","219011344069620",35.48,14.30,0,368.50,410.58,56.7,52.8,0.371,829222.6,829222.6,27625,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488137448,1667779.00
02/26/2017 14:45,2,3.141,ACTIVE,215.54,351.07,59.991,1488138303,"201051344000645","219011344069620",31.63,10.30,0,318.61,416.89,100.7,95.2,0.455,627665.1,627665.1,27313,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138304,1667780.00
02/26/2017 14:45,2,0.367,ACTIVE,213.29,374.81,59.975,1488138303,"274151322000085","219011344069620",34.89,9.70,0,335.74,396.15,13.0,10.6,0.071,855820.2,855820.2,27332,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138305,1667781.00
02/26/2017 14:45,2,0.625,ACTIVE,215.54,386.23,60.023,1488138303,"201051344000633","219011344069620",35.90,6.70,0,336.64,413.89,22.8,20.0,0.146,615869.7,615869.7,27847,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138306,1667782.00
02/26/2017 14:45,2,0.570,ACTIVE,215.54,379.62,59.996,1488138303,"201051344000469","219011344069620",35.29,4.50,0,334.84,411.18,20.4,17.8,0.128,618784.9,618784.9,27813,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138307,1667783.00
02/26/2017 14:45,2,3.066,ACTIVE,213.29,353.17,59.954,1488138303,"201051344000646","219011344069620",20.85,9.30,0,317.70,387.74,64.8,60.6,0.548,613655.7,613655.7,27717,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138307,1667784.00
02/26/2017 14:45,2,3.113,ACTIVE,213.29,354.37,59.959,1488138303,"274151322000052","219011344069620",31.21,20.30,0,327.92,393.45,98.4,93.0,0.376,885408.5,885408.5,27101,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138308,1667785.00
02/26/2017 14:45,2,3.330,ACTIVE,213.74,354.07,59.991,1488138303,"201051344000585","219011344069620",21.25,8.00,0,318.00,387.44,71.7,67.3,0.610,624258.9,624258.9,27878,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138309,1667786.00
02/26/2017 14:45,2,0.268,ACTIVE,213.29,336.64,59.991,1488138303,"201051344001230","219011344069620",31.01,6.30,0,328.82,395.25,8.4,6.2,0.031,617114.6,617114.6,27568,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138310,1667787.00
02/26/2017 14:45,2,0.260,ACTIVE,214.19,337.84,59.986,1488138303,"201051344000582","219011344069620",30.02,4.50,0,331.53,358.88,7.9,5.7,0.022,608920.4,608920.4,27753,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138311,1667788.00
02/26/2017 14:45,2,3.670,ACTIVE,213.29,357.98,59.991,1488138303,"201051344000955","219011344069620",32.08,10.70,0,324.92,407.57,119.2,113.1,0.557,624775.1,624775.1,27682,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138312,1667789.00
02/26/2017 14:45,2,2.459,ACTIVE,213.29,447.85,59.965,1488138303,"274151322000094","219011344069620",42.38,15.00,0,334.84,492.94,105.2,99.6,0.389,728340.9,728340.9,28084,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138313,1667790.00
02/26/2017 14:45,2,3.785,ACTIVE,216.22,354.67,59.991,1488138303,"201051344000579","219011344069620",31.77,13.00,0,320.41,417.79,121.7,115.6,0.570,634567.1,634567.1,27648,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138314,1667791.00
02/26/2017 14:45,2,0.258,ACTIVE,213.29,345.06,60.023,1488138303,"201051344000890","219011344069620",32.01,6.30,0,331.53,363.99,8.4,6.2,0.022,621022.5,621022.5,27777,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138315,1667792.00
02/26/2017 14:45,2,0.336,ACTIVE,213.74,379.32,59.991,1488138303,"201051344000438","219011344069620",35.50,6.70,0,333.33,390.74,12.1,9.8,0.044,622168.9,622168.9,27757,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138316,1667793.00
02/26/2017 14:45,2,0.299,ALERT,213.74,337.54,59.991,1488138303,"201051344000417","219011344069620",20.95,6.30,0,296.36,362.49,6.4,4.2,0.018,602048.0,602048.0,28003,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138317,1667794.00
02/26/2017 14:45,2,4.535,ACTIVE,213.51,354.97,59.996,1488138303,"274151322000083","219011344069620",31.35,18.00,0,328.52,389.24,144.0,137.1,0.570,876856.6,876856.6,27157,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138318,1667795.00
02/26/2017 14:45,2,4.775,ACTIVE,214.64,369.10,59.981,1488138303,"274151322000076","219011344069620",32.72,18.00,0,341.15,406.07,158.2,150.8,0.614,934335.5,934335.5,27255,0,0,0,L,1151911521,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138319,1667796.00
02/26/2017 14:45,2,0.980,ACTIVE,216.22,395.55,59.996,1488138303,"201051344000868","219011344069620",36.52,5.00,0,335.14,415.39,36.3,33.1,0.265,617267.4,617267.4,27842,0,0,0,L,1122011218,0,123.14,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138320,1667797.00
02/26/2017 14:45,2,2.074,ACTIVE,213.74,396.15,59.986,1488138303,"274151322000095","219011344069620",36.12,11.70,0,371.21,422.30,75.8,71.2,0.468,925395.8,925395.8,27371,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138321,1667798.00
02/26/2017 14:45,2,0.398,ACTIVE,216.90,345.66,59.981,1488138303,"201051344000988","219011344069620",24.21,6.00,0,334.84,351.67,9.8,7.6,0.053,575366.4,575366.4,27868,0,0,0,L,1122011218,0,123.59,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138322,1667799.00
02/26/2017 14:45,2,0.240,ACTIVE,213.74,361.29,60.007,1488138303,"201051344001025","219011344069620",33.70,5.50,0,330.93,366.10,8.2,6.0,0.022,621807.9,621807.9,27952,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138323,1667800.00
02/26/2017 14:45,2,3.209,ACTIVE,217.13,361.29,59.981,1488138303,"201051344000458","219011344069620",22.98,8.50,0,336.04,416.89,74.7,70.1,0.636,627570.9,627570.9,27467,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138324,1667801.00
02/26/2017 14:45,2,5.346,ACTIVE,217.80,362.19,59.981,1488138303,"201051344000853","219011344069620",31.83,10.30,0,319.81,412.98,172.3,164.4,0.791,627458.5,627458.5,27310,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138325,1667802.00
02/26/2017 14:45,2,0.344,ACTIVE,214.19,371.51,59.986,1488138303,"201051344000685","219011344069620",34.59,6.00,0,333.93,388.94,12.1,9.7,0.057,622037.6,622037.6,27636,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138325,1667803.00
02/26/2017 14:45,2,0.318,ACTIVE,214.19,356.78,59.991,1488138303,"201051344000917","219011344069620",33.08,6.70,0,331.83,381.42,10.7,8.4,0.049,619270.3,619270.3,27621,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138326,1667804.00
02/26/2017 14:45,2,0.389,ACTIVE,214.19,395.85,60.002,1488138303,"201051344001145","219011344069620",37.11,6.70,0,330.33,402.16,14.7,12.2,0.075,625957.9,625957.9,27476,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138327,1667805.00
02/26/2017 14:45,2,0.264,ACTIVE,214.19,346.56,59.991,1488138303,"201051344000651","219011344069620",32.10,4.50,0,330.93,366.10,8.6,6.4,0.022,616826.4,616826.4,27823,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138328,1667806.00
02/26/2017 14:45,2,0.988,ACTIVE,213.29,388.94,60.018,1488138303,"274151322000088","219011344069620",35.86,11.70,0,367.00,409.98,35.7,32.5,0.225,840307.3,840307.3,27376,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138329,1667807.00
02/26/2017 14:45,2,2.199,ALERT,214.19,460.17,59.986,1488138303,"274151322000068","219011344069620",43.30,19.00,0,387.44,518.49,96.7,91.4,0.358,729246.4,729246.4,27976,0,0,0,L,1151911521,0,122.68,123.36,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138331,1667808.00
02/26/2017 14:45,2,3.057,ACTIVE,213.06,351.37,59.996,1488138303,"201051344001135","219011344069620",20.79,7.30,0,318.30,386.83,64.4,60.2,0.530,612278.3,612278.3,27869,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138332,1667809.00
02/26/2017 14:45,2,3.146,ACTIVE,214.64,353.17,59.981,1488138303,"201051344000594","219011344069620",31.77,12.00,0,318.30,410.28,101.2,95.8,0.455,629609.2,629609.2,27723,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138333,1667810.00
02/26/2017 14:45,2,0.229,ACTIVE,213.74,336.94,60.034,1488138303,"201051344001203","219011344069620",30.22,5.00,0,331.53,369.40,7.0,4.8,0.013,620402.8,620402.8,27882,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138334,1667811.00
02/26/2017 14:45,2,1.697,ACTIVE,213.06,375.11,59.996,1488138303,"274151322000054","219011344069620",33.97,13.70,0,332.13,409.38,58.5,54.6,0.398,857654.3,857654.3,27283,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138335,1667812.00
02/26/2017 14:45,2,2.893,ACTIVE,215.32,359.18,59.986,1488138303,"201051344000867","219011344069620",32.54,9.00,0,337.54,417.79,95.4,90.1,0.429,616070.8,616070.8,27883,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138336,1667813.00
02/26/2017 14:45,2,1.174,ACTIVE,213.51,342.95,59.986,1488138303,"201051344001093","219011344069620",22.62,6.70,0,332.73,385.63,26.9,24.1,0.194,618092.2,618092.2,27722,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138336,1667814.00
02/26/2017 14:45,2,2.857,ACTIVE,215.32,366.10,60.002,1488138303,"201051344000900","219011344069620",33.14,8.00,0,333.93,419.60,96.0,90.7,0.438,635521.3,635521.3,27225,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138337,1667815.00
02/26/2017 14:45,2,2.117,ACTIVE,215.32,385.33,59.981,1488138303,"201051344000648","219011344069620",34.57,8.00,0,346.26,419.60,74.1,69.6,0.610,625560.5,625560.5,27301,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138338,1667816.00
02/26/2017 14:45,2,0.920,ACTIVE,215.54,387.14,59.986,1488138303,"201051344000569","219011344069620",35.78,6.70,0,372.11,425.01,33.5,30.4,0.243,637080.0,637080.0,27202,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138339,1667817.00
02/26/2017 14:45,2,2.939,ACTIVE,215.54,362.79,60.007,1488138303,"201051344000983","219011344069620",32.88,10.30,0,329.73,417.79,97.8,92.5,0.464,628485.3,628485.3,27403,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138340,1667818.00
02/26/2017 14:45,2,2.223,ACTIVE,215.77,380.22,60.018,1488138303,"201051344001158","219011344069620",33.79,7.70,0,320.71,413.29,76.2,71.6,0.641,616644.2,616644.2,27755,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138341,1667819.00
02/26/2017 14:45,2,3.109,ACTIVE,215.77,355.58,59.991,1488138303,"201051344000576","219011344069620",31.89,9.70,0,319.51,418.09,100.4,94.9,0.460,628252.0,628252.0,27275,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138342,1667820.00
02/26/2017 14:45,2,1.252,ACTIVE,213.51,380.52,59.981,1488138303,"274151322000087","219011344069620",35.01,14.00,0,367.30,417.49,44.3,40.8,0.287,829233.8,829233.8,27626,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488138343,1667821.00
02/26/2017 15:00,2,2.693,ACTIVE,215.54,351.37,60.012,1488139203,"201051344000645","219011344069620",31.73,9.00,0,318.61,430.12,86.6,81.7,0.393,627690.8,627690.8,27314,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139204,1667822.00
02/26/2017 15:00,2,0.320,ACTIVE,213.06,373.91,60.002,1488139203,"274151322000085","219011344069620",34.89,9.30,0,335.44,401.56,11.3,8.9,0.057,855823.1,855823.1,27333,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139205,1667823.00
02/26/2017 15:00,2,0.410,ACTIVE,215.54,382.03,60.002,1488139203,"201051344000633","219011344069620",35.66,6.30,0,334.54,425.91,14.9,12.5,0.071,615874.0,615874.0,27848,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139206,1667824.00
02/26/2017 15:00,2,0.584,ACTIVE,215.32,370.30,59.991,1488139203,"201051344000469","219011344069620",34.27,4.50,0,335.14,421.10,20.3,17.7,0.124,618789.7,618789.7,27814,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139207,1667825.00
02/26/2017 15:00,2,2.705,ACTIVE,213.06,351.07,59.996,1488139203,"201051344000646","219011344069620",20.44,9.00,0,318.00,391.04,56.0,52.1,0.464,613671.6,613671.6,27718,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139208,1667826.00
02/26/2017 15:00,2,2.596,ACTIVE,213.06,352.27,59.991,1488139203,"274151322000052","219011344069620",31.41,17.80,0,327.62,398.86,82.6,77.8,0.314,885432.4,885432.4,27102,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139209,1667827.00
02/26/2017 15:00,2,2.783,ACTIVE,213.51,351.07,60.007,1488139203,"201051344000585","219011344069620",21.09,7.70,0,318.61,391.34,59.5,55.5,0.491,624275.2,624275.2,27879,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139210,1667828.00
02/26/2017 15:00,2,0.254,ACTIVE,213.06,336.04,60.002,1488139203,"201051344001230","219011344069620",30.18,6.30,0,331.83,398.86,7.8,5.6,0.027,617116.2,617116.2,27569,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139211,1667829.00
02/26/2017 15:00,2,0.229,ACTIVE,213.74,337.24,59.996,1488139203,"201051344000582","219011344069620",27.04,4.00,0,332.13,367.00,6.3,4.1,0.009,608921.6,608921.6,27754,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139212,1667830.00
02/26/2017 15:00,2,2.732,ACTIVE,213.06,352.57,59.991,1488139203,"201051344000955","219011344069620",31.83,11.30,0,317.70,419.90,88.1,83.1,0.407,624799.7,624799.7,27683,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139212,1667831.00
02/26/2017 15:00,2,1.732,ALERT,213.29,462.28,59.986,1488139203,"274151322000094","219011344069620",43.00,13.70,0,299.07,524.80,74.6,70.0,0.539,728348.1,728348.1,28085,0,0,0,L,1151911521,0,122.01,123.14,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139214,1667832.00
02/26/2017 15:00,2,2.988,ACTIVE,215.54,350.17,59.991,1488139203,"201051344000579","219011344069620",31.57,11.30,0,319.51,427.71,95.5,90.3,0.446,634592.6,634592.6,27649,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139215,1667833.00
02/26/2017 15:00,2,0.240,ACTIVE,213.06,335.74,59.991,1488139203,"201051344000890","219011344069620",30.22,6.30,0,332.43,379.92,7.4,5.2,0.013,621023.9,621023.9,27778,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139216,1667834.00
02/26/2017 15:00,2,0.301,ACTIVE,213.29,362.19,59.986,1488139203,"201051344000438","219011344069620",33.72,6.70,0,332.13,400.36,10.3,8.0,0.035,622171.0,622171.0,27758,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139217,1667835.00
02/26/2017 15:00,2,0.270,ALERT,213.51,336.94,59.986,1488139203,"201051344000417","219011344069620",21.11,6.30,0,297.26,352.87,5.8,3.7,0.004,602049.0,602049.0,28005,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139219,1667836.00
02/26/2017 15:00,2,2.688,ACTIVE,212.83,353.77,59.975,1488139203,"274151322000083","219011344069620",31.37,16.30,0,326.42,398.56,85.3,80.4,0.331,876880.3,876880.3,27158,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139220,1667837.00
02/26/2017 15:00,2,2.748,ACTIVE,213.51,360.38,59.975,1488139203,"274151322000076","219011344069620",32.03,17.50,0,328.52,414.19,89.0,84.0,0.340,934361.1,934361.1,27256,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139221,1667838.00
02/26/2017 15:00,2,0.438,ACTIVE,214.87,384.43,59.986,1488139203,"201051344000868","219011344069620",35.92,5.50,0,335.74,440.64,15.9,13.5,0.088,617272.2,617272.2,27843,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139222,1667839.00
02/26/2017 15:00,2,1.223,ACTIVE,213.06,391.34,59.986,1488139203,"274151322000095","219011344069620",35.60,11.70,0,333.63,421.40,44.1,40.6,0.283,925408.2,925408.2,27372,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139223,1667840.00
02/26/2017 15:00,2,0.301,ACTIVE,215.09,342.05,59.975,1488139203,"201051344000988","219011344069620",23.08,6.70,0,336.64,355.88,7.0,4.9,0.035,575367.8,575367.8,27869,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139224,1667841.00
02/26/2017 15:00,2,0.197,ACTIVE,213.29,335.74,59.970,1488139203,"201051344001025","219011344069620",29.46,5.50,0,332.13,384.13,6.0,3.8,0.004,621808.9,621808.9,27953,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139225,1667842.00
02/26/2017 15:00,2,2.238,ACTIVE,215.32,351.67,59.970,1488139203,"201051344000458","219011344069620",22.11,9.00,0,321.31,391.34,50.2,46.5,0.420,627583.8,627583.8,27468,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139226,1667843.00
02/26/2017 15:00,2,2.684,ACTIVE,215.77,350.77,59.975,1488139203,"201051344000853","219011344069620",31.71,9.70,0,320.41,432.52,86.2,81.3,0.393,627484.0,627484.0,27311,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139226,1667844.00
02/26/2017 15:00,2,0.248,ACTIVE,213.51,337.54,60.034,1488139203,"201051344000685","219011344069620",30.32,6.00,0,333.33,396.45,7.6,5.4,0.027,622039.2,622039.2,27637,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139227,1667845.00
02/26/2017 15:00,2,0.242,ACTIVE,213.51,337.84,59.986,1488139203,"201051344000917","219011344069620",28.07,6.30,0,332.13,394.95,7.0,4.8,0.022,619271.5,619271.5,27622,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139228,1667846.00
02/26/2017 15:00,2,0.301,ACTIVE,213.51,337.84,59.965,1488139203,"201051344001145","219011344069620",30.71,6.30,0,334.24,411.78,9.4,7.1,0.040,625959.9,625959.9,27477,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139229,1667847.00
02/26/2017 15:00,2,0.248,ACTIVE,213.51,337.54,59.986,1488139203,"201051344000651","219011344069620",26.44,4.50,0,333.33,383.83,6.7,4.5,0.009,616827.7,616827.7,27824,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139230,1667848.00
02/26/2017 15:00,2,0.799,ACTIVE,213.06,384.73,59.991,1488139203,"274151322000088","219011344069620",35.31,11.70,0,333.93,419.90,28.6,25.6,0.190,840314.6,840314.6,27377,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139231,1667849.00
02/26/2017 15:00,2,1.701,ALERT,213.74,463.78,59.959,1488139203,"274151322000068","219011344069620",43.24,17.00,0,388.04,519.99,74.4,69.9,0.499,729253.7,729253.7,27978,0,0,0,L,1151911521,0,122.46,123.36,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139233,1667850.00
02/26/2017 15:00,2,2.783,ACTIVE,212.83,349.86,59.938,1488139203,"201051344001135","219011344069620",20.81,7.30,0,318.61,389.84,58.7,54.8,0.495,612294.1,612294.1,27870,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139234,1667851.00
02/26/2017 15:00,2,2.818,ACTIVE,214.64,353.77,59.959,1488139203,"201051344000594","219011344069620",31.87,12.30,0,319.21,434.93,91.0,85.9,0.415,629634.5,629634.5,27724,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139235,1667852.00
02/26/2017 15:00,2,0.205,ACTIVE,213.29,336.94,59.981,1488139203,"201051344001203","219011344069620",28.92,5.00,0,332.43,370.00,6.1,3.9,0.009,620403.9,620403.9,27883,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139236,1667853.00
02/26/2017 15:00,2,1.607,ACTIVE,213.06,370.60,59.959,1488139203,"274151322000054","219011344069620",33.91,13.30,0,332.73,405.47,55.2,51.4,0.367,857668.9,857668.9,27284,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139237,1667854.00
02/26/2017 15:00,2,2.414,ACTIVE,215.09,367.00,59.986,1488139203,"201051344000867","219011344069620",33.52,9.70,0,327.02,427.11,82.0,77.2,0.362,616094.7,616094.7,27884,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139238,1667855.00
02/26/2017 15:00,2,0.268,ACTIVE,213.29,337.24,60.012,1488139203,"201051344001093","219011344069620",30.18,6.00,0,325.82,372.41,8.2,6.0,0.022,618095.2,618095.2,27723,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139238,1667856.00
02/26/2017 15:00,2,2.506,ACTIVE,215.09,366.70,59.975,1488139203,"201051344000900","219011344069620",33.40,8.00,0,323.11,432.52,84.7,79.9,0.380,635545.7,635545.7,27226,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139239,1667857.00
02/26/2017 15:00,2,1.945,ACTIVE,215.32,381.73,59.970,1488139203,"201051344000648","219011344069620",34.29,7.30,0,336.34,430.42,67.6,63.3,0.548,625579.6,625579.6,27302,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139240,1667858.00
02/26/2017 15:00,2,1.748,ACTIVE,215.32,349.26,60.007,1488139203,"201051344000569","219011344069620",22.84,7.00,0,336.34,438.23,40.5,37.2,0.314,637088.8,637088.8,27203,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139241,1667859.00
02/26/2017 15:00,2,2.725,ACTIVE,215.32,356.78,59.965,1488139203,"201051344000983","219011344069620",32.22,10.00,0,323.72,432.52,88.9,83.9,0.415,628510.2,628510.2,27404,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139242,1667860.00
02/26/2017 15:00,2,2.551,ACTIVE,215.54,360.08,59.970,1488139203,"201051344001158","219011344069620",32.68,9.30,0,330.03,428.91,84.4,79.5,0.393,616665.7,616665.7,27756,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139243,1667861.00
02/26/2017 15:00,2,2.793,ACTIVE,215.54,350.47,59.949,1488139203,"201051344000576","219011344069620",31.63,9.00,0,318.00,431.62,89.4,84.4,0.411,628277.3,628277.3,27276,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139244,1667862.00
02/26/2017 15:00,2,1.291,ACTIVE,213.51,383.23,59.986,1488139203,"274151322000087","219011344069620",34.61,14.70,0,332.43,419.00,45.2,41.8,0.274,829245.4,829245.4,27627,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488139245,1667863.00
02/26/2017 15:15,2,0.619,ACTIVE,214.19,341.45,59.991,1488140103,"201051344000645","219011344069620",30.73,6.70,0,318.91,388.94,19.3,16.7,0.128,627700.0,627700.0,27315,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140104,1667864.00
02/26/2017 15:15,2,0.084,ACTIVE,212.83,335.74,59.996,1488140103,"274151322000085","219011344069620",28.67,8.50,0,334.54,380.22,2.5,0.4,0.000,855823.9,855823.9,27334,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140105,1667865.00
02/26/2017 15:15,2,0.229,ACTIVE,214.19,339.65,59.981,1488140103,"201051344000633","219011344069620",24.83,5.50,0,335.14,395.55,5.8,3.6,0.000,615875.5,615875.5,27849,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140106,1667866.00
02/26/2017 15:15,2,0.244,ACTIVE,213.74,338.74,59.996,1488140103,"201051344000469","219011344069620",30.22,3.30,0,334.54,399.16,7.5,5.3,0.018,618792.2,618792.2,27815,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140107,1667867.00
02/26/2017 15:15,2,0.605,ACTIVE,212.38,336.94,59.996,1488140103,"201051344000646","219011344069620",20.12,7.00,0,330.33,376.31,12.3,10.0,0.088,613677.3,613677.3,27719,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140108,1667868.00
02/26/2017 15:15,2,0.572,ACTIVE,212.38,342.05,59.996,1488140103,"274151322000052","219011344069620",30.06,14.00,0,329.73,377.82,17.4,14.9,0.093,885440.8,885440.8,27103,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140109,1667869.00
02/26/2017 15:15,2,0.619,ACTIVE,212.83,337.54,59.996,1488140103,"201051344000585","219011344069620",20.20,6.30,0,330.63,376.31,12.7,10.3,0.084,624281.1,624281.1,27880,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140110,1667870.00
02/26/2017 15:15,2,0.145,ALERT,212.38,298.77,59.991,1488140103,"201051344001230","219011344069620",19.62,5.00,0,297.57,340.85,2.9,0.9,0.000,617116.8,617116.8,27570,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140112,1667871.00
02/26/2017 15:15,2,0.072,ALERT,212.83,299.37,59.996,1488140103,"201051344000582","219011344069620",25.27,3.00,0,297.87,358.88,2.1,0.1,0.000,608921.9,608921.9,27755,0,0,0,L,1122011218,0,122.23,122.01,0100,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1488140113,1667872.00
02/26/2017 15:15,2,0.635,ACTIVE,212.16,340.25,59.991,1488140103,"201051344000955","219011344069620",31.09,7.30,0,321.31,389.54,20.0,17.4,0.128,624808.8,624808.8,27684,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140114,1667873.00
02/26/2017 15:15,2,0.342,ACTIVE,212.61,422.00,59.986,1488140103,"274151322000094","219011344069620",39.98,12.00,0,335.74,487.53,13.9,11.5,0.084,728355.3,728355.3,28087,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140115,1667874.00
02/26/2017 15:15,2,0.605,ACTIVE,213.74,346.26,60.002,1488140103,"201051344000579","219011344069620",31.85,8.50,0,321.31,388.94,19.5,16.9,0.119,634601.7,634601.7,27650,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140116,1667875.00
02/26/2017 15:15,2,0.107,ALERT,212.38,298.77,59.981,1488140103,"201051344000890","219011344069620",32.26,5.00,0,297.57,347.16,3.5,1.5,0.000,621024.3,621024.3,27779,0,0,0,L,1122011218,0,122.23,121.10,0100,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1488140118,1667876.00
02/26/2017 15:15,2,0.158,ALERT,212.61,298.47,59.986,1488140103,"201051344000438","219011344069620",19.22,5.00,0,297.57,382.63,3.1,1.1,0.000,622171.8,622171.8,27759,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140120,1667877.00
02/26/2017 15:15,2,0.133,ALERT,212.61,297.87,59.986,1488140103,"201051344000417","219011344069620",20.26,5.00,0,296.36,338.74,2.7,0.7,0.000,602049.3,602049.3,28007,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1488140122,1667878.00
02/26/2017 15:15,2,0.525,ACTIVE,212.61,342.05,59.981,1488140103,"274151322000083","219011344069620",30.06,12.70,0,328.82,378.42,16.0,13.5,0.093,876888.4,876888.4,27159,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140123,1667879.00
02/26/2017 15:15,2,0.545,ACTIVE,213.29,340.85,59.970,1488140103,"274151322000076","219011344069620",30.63,12.70,0,332.13,380.22,16.9,14.4,0.097,934369.9,934369.9,27257,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140124,1667880.00
02/26/2017 15:15,2,0.227,ACTIVE,213.51,337.84,59.986,1488140103,"201051344000868","219011344069620",26.92,4.00,0,334.54,393.45,6.2,4.0,0.013,617273.9,617273.9,27844,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140125,1667881.00
02/26/2017 15:15,2,0.262,ACTIVE,212.61,362.79,59.986,1488140103,"274151322000095","219011344069620",33.75,10.70,0,334.54,400.66,9.0,6.7,0.040,925412.5,925412.5,27373,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140125,1667882.00
02/26/2017 15:15,2,0.152,ALERT,213.51,301.77,59.981,1488140103,"201051344000988","219011344069620",20.18,4.50,0,298.17,351.97,3.1,1.1,0.000,575368.3,575368.3,27870,0,0,0,L,1122011218,0,121.55,122.46,0002,2,0,0,0,0,0,0,13,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140127,1667883.00
02/26/2017 15:15,2,0.076,ALERT,212.38,297.87,60.002,1488140103,"201051344001025","219011344069620",31.91,3.70,0,296.66,340.25,2.5,0.5,0.000,621809.2,621809.2,27954,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1488140129,1667884.00
02/26/2017 15:15,2,0.498,ACTIVE,213.51,356.18,59.986,1488140103,"201051344000458","219011344069620",33.04,7.00,0,333.63,374.21,16.6,14.1,0.097,627589.8,627589.8,27469,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140130,1667885.00
02/26/2017 15:15,2,0.592,ACTIVE,214.19,342.95,59.991,1488140103,"201051344000853","219011344069620",31.13,6.30,0,322.51,389.24,18.7,16.1,0.124,627492.9,627492.9,27312,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140131,1667886.00
02/26/2017 15:15,2,0.123,ALERT,212.83,298.47,60.007,1488140103,"201051344000685","219011344069620",16.42,4.50,0,297.26,342.65,2.0,0.1,0.000,622039.7,622039.7,27638,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140133,1667887.00
02/26/2017 15:15,2,0.127,ALERT,212.61,298.17,59.986,1488140103,"201051344000917","219011344069620",15.64,5.00,0,295.76,342.05,2.0,0.0,0.000,619272.0,619272.0,27623,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140134,1667888.00
02/26/2017 15:15,2,0.365,ACTIVE,212.83,336.34,60.018,1488140103,"201051344001145","219011344069620",19.10,5.50,0,330.93,366.40,7.1,4.9,0.031,625961.1,625961.1,27478,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140135,1667889.00
02/26/2017 15:15,2,0.080,ALERT,212.38,297.57,59.944,1488140103,"201051344000651","219011344069620",32.28,2.50,0,296.66,358.28,2.6,0.6,0.000,616828.1,616828.1,27825,0,0,0,L,1122011218,0,122.46,121.33,0100,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1488140137,1667890.00
02/26/2017 15:15,2,0.205,ACTIVE,211.93,337.24,59.975,1488140103,"274151322000088","219011344069620",30.47,10.00,0,333.63,391.04,6.4,4.2,0.031,840317.4,840317.4,27378,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140138,1667891.00
02/26/2017 15:15,2,0.330,ACTIVE,213.06,432.52,59.965,1488140103,"274151322000068","219011344069620",40.91,14.30,0,336.04,489.93,13.6,11.2,0.071,729260.7,729260.7,27980,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140139,1667892.00
02/26/2017 15:15,2,0.564,ACTIVE,212.38,335.74,59.965,1488140103,"201051344001135","219011344069620",20.00,5.50,0,329.73,375.11,11.5,9.1,0.075,612299.6,612299.6,27871,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140140,1667893.00
02/26/2017 15:15,2,0.580,ACTIVE,213.29,340.55,59.975,1488140103,"201051344000594","219011344069620",30.43,8.50,0,319.51,390.14,17.9,15.4,0.115,629643.2,629643.2,27725,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140141,1667894.00
02/26/2017 15:15,2,0.068,ALERT,212.61,298.17,59.975,1488140103,"201051344001203","219011344069620",31.49,3.70,0,296.96,352.27,2.2,0.2,0.000,620404.1,620404.1,27884,0,0,0,L,1122011218,0,122.46,121.33,0100,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1488140143,1667895.00
02/26/2017 15:15,2,0.320,ACTIVE,212.38,348.96,59.986,1488140103,"274151322000054","219011344069620",32.26,10.70,0,334.54,389.84,10.4,8.1,0.053,857674.0,857674.0,27285,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140144,1667896.00
02/26/2017 15:15,2,0.506,ACTIVE,213.96,348.36,59.981,1488140103,"201051344000867","219011344069620",32.10,7.00,0,333.33,403.67,16.5,14.0,0.093,616102.6,616102.6,27885,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140145,1667897.00
02/26/2017 15:15,2,0.182,ALERT,212.38,298.17,59.965,1488140103,"201051344001093","219011344069620",13.26,4.50,0,296.96,342.05,2.5,0.4,0.000,618095.8,618095.8,27724,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140147,1667898.00
02/26/2017 15:15,2,0.494,ACTIVE,213.51,344.45,60.018,1488140103,"201051344000900","219011344069620",31.57,5.00,0,333.63,403.37,15.8,13.4,0.110,635553.6,635553.6,27227,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140148,1667899.00
02/26/2017 15:15,2,0.459,ACTIVE,213.74,342.95,59.986,1488140103,"201051344000648","219011344069620",31.65,5.50,0,334.54,407.87,14.8,12.3,0.084,625586.3,625586.3,27303,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140149,1667900.00
02/26/2017 15:15,2,0.438,ACTIVE,213.51,339.04,59.981,1488140103,"201051344000569","219011344069620",21.91,5.00,0,333.93,367.30,9.8,7.5,0.049,637092.7,637092.7,27204,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140149,1667901.00
