ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 15:15,2,0.564,ACTIVE,213.74,340.85,60.002,1488140103,"201051344000983","219011344069620",30.97,6.30,0,324.02,391.34,17.8,15.2,0.115,628518.7,628518.7,27405,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140150,1667902.00
02/26/2017 15:15,2,0.525,ACTIVE,213.51,340.85,59.975,1488140103,"201051344001158","219011344069620",30.83,6.00,0,329.13,400.36,16.4,14.0,0.110,616673.8,616673.8,27757,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140151,1667903.00
02/26/2017 15:15,2,0.584,ACTIVE,214.19,342.35,59.970,1488140103,"201051344000576","219011344069620",30.57,5.50,0,321.01,389.54,18.1,15.5,0.110,628285.8,628285.8,27277,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140152,1667904.00
02/26/2017 15:15,2,0.266,ACTIVE,212.61,354.07,59.970,1488140103,"274151322000087","219011344069620",32.80,13.30,0,335.14,393.15,8.8,6.6,0.049,829249.6,829249.6,27628,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488140153,1667905.00
02/26/2017 15:30,2,0.678,ACTIVE,213.29,369.10,59.975,1488141003,"201051344000645","219011344069620",34.15,3.70,0,333.33,379.02,23.4,20.7,0.155,627703.5,627703.5,27316,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141004,1667906.00
02/26/2017 15:30,2,0.113,ALERT,212.16,336.64,59.959,1488141003,"274151322000085","219011344069620",29.96,7.00,0,296.96,350.77,3.5,1.4,0.004,855824.0,855824.0,27335,0,0,0,L,1151911521,0,122.23,122.01,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141006,1667907.00
02/26/2017 15:30,2,0.238,ALERT,213.51,339.04,59.975,1488141003,"201051344000633","219011344069620",25.39,3.30,0,297.57,358.58,6.1,4.0,0.000,615876.1,615876.1,27850,0,0,0,L,1122011218,0,122.01,122.46,0002,2,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141008,1667908.00
02/26/2017 15:30,2,0.266,ALERT,213.06,337.84,59.970,1488141003,"201051344000469","219011344069620",27.00,1.00,0,299.07,356.78,7.3,5.2,0.009,618793.1,618793.1,27816,0,0,0,L,1122011218,0,121.10,122.46,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141010,1667909.00
02/26/2017 15:30,2,0.273,ACTIVE,212.16,335.44,59.975,1488141003,"201051344000646","219011344069620",19.78,5.00,0,328.82,344.76,5.5,3.4,0.013,613678.3,613678.3,27720,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141011,1667910.00
02/26/2017 15:30,2,0.232,ACTIVE,211.93,336.94,59.965,1488141003,"274151322000052","219011344069620",29.92,10.30,0,333.03,345.66,7.0,4.9,0.035,885442.2,885442.2,27104,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141012,1667911.00
02/26/2017 15:30,2,0.285,ACTIVE,212.61,335.44,59.981,1488141003,"201051344000585","219011344069620",20.54,4.00,0,329.43,344.45,6.0,3.8,0.018,624282.2,624282.2,27881,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141012,1667912.00
02/26/2017 15:30,2,0.158,ALERT,212.16,298.47,59.991,1488141003,"201051344001230","219011344069620",21.39,3.00,0,296.36,309.29,3.5,1.4,0.000,617116.9,617116.9,27572,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1488141014,1667913.00
02/26/2017 15:30,2,0.143,ALERT,212.83,299.07,59.986,1488141003,"201051344000582","219011344069620",17.85,1.50,0,296.36,301.47,2.6,0.6,0.000,608922.0,608922.0,27757,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1488141016,1667914.00
02/26/2017 15:30,2,0.297,ACTIVE,212.16,334.84,59.986,1488141003,"201051344000955","219011344069620",29.46,5.00,0,329.43,348.66,8.9,6.6,0.027,624810.8,624810.8,27685,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141017,1667915.00
02/26/2017 15:30,2,0.102,ACTIVE,212.16,336.34,59.970,1488141003,"274151322000094","219011344069620",29.94,8.50,0,333.93,432.82,3.1,1.1,0.013,728355.9,728355.9,28088,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141018,1667916.00
02/26/2017 15:30,2,0.328,ACTIVE,213.29,337.54,59.981,1488141003,"201051344000579","219011344069620",31.13,5.50,0,334.24,356.78,10.4,8.1,0.035,634603.9,634603.9,27651,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141019,1667917.00
02/26/2017 15:30,2,0.160,ALERT,212.16,298.77,59.975,1488141003,"201051344000890","219011344069620",19.54,3.30,0,296.36,310.19,3.2,1.1,0.000,621024.6,621024.6,27781,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488141021,1667918.00
02/26/2017 15:30,2,0.180,ALERT,212.38,298.47,59.970,1488141003,"201051344000438","219011344069620",22.11,3.30,0,296.36,324.62,4.0,2.0,0.000,622172.1,622172.1,27761,0,0,0,L,1122011218,0,122.23,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1488141022,1667919.00
02/26/2017 15:30,2,0.189,ALERT,212.38,297.57,59.981,1488141003,"201051344000417","219011344069620",15.78,3.30,0,295.16,300.27,3.0,1.0,0.000,602049.5,602049.5,28009,0,0,0,L,1122011218,0,121.78,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488141024,1667920.00
02/26/2017 15:30,2,0.209,ACTIVE,212.16,335.44,59.975,1488141003,"274151322000083","219011344069620",29.66,9.70,0,333.63,345.96,6.3,4.1,0.031,876889.6,876889.6,27160,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141025,1667921.00
02/26/2017 15:30,2,0.178,ACTIVE,212.61,338.14,59.970,1488141003,"274151322000076","219011344069620",31.21,9.30,0,334.84,346.26,5.6,3.5,0.022,934370.9,934370.9,27258,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141026,1667922.00
02/26/2017 15:30,2,0.232,ALERT,213.06,337.54,60.007,1488141003,"201051344000868","219011344069620",27.55,1.50,0,300.57,360.69,6.5,4.4,0.013,617274.7,617274.7,27845,0,0,0,L,1122011218,0,121.55,122.46,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141028,1667923.00
02/26/2017 15:30,2,0.160,ACTIVE,212.16,336.94,59.975,1488141003,"274151322000095","219011344069620",30.65,8.00,0,333.33,367.30,5.0,2.9,0.022,925413.1,925413.1,27374,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141029,1667924.00
02/26/2017 15:30,2,0.164,ACTIVE,212.83,301.47,59.991,1488141003,"201051344000988","219011344069620",21.75,2.50,0,296.96,325.52,3.6,1.6,0.000,575368.6,575368.6,27872,0,0,0,L,1122011218,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141030,1667925.00
02/26/2017 15:30,2,0.133,ALERT,212.16,297.57,59.986,1488141003,"201051344001025","219011344069620",19.18,2.00,0,295.46,308.69,2.6,0.6,0.000,621809.2,621809.2,27956,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488141031,1667926.00
02/26/2017 15:30,2,0.371,ACTIVE,213.06,370.30,59.981,1488141003,"201051344000458","219011344069620",34.57,4.50,0,333.93,378.12,13.1,10.7,0.053,627592.2,627592.2,27470,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141032,1667927.00
02/26/2017 15:30,2,0.752,ACTIVE,213.74,371.51,59.954,1488141003,"201051344000853","219011344069620",34.25,3.00,0,334.24,383.83,26.1,23.3,0.177,627496.7,627496.7,27313,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141033,1667928.00
02/26/2017 15:30,2,0.174,ALERT,212.83,298.47,59.991,1488141003,"201051344000685","219011344069620",19.38,3.00,0,296.06,316.80,3.4,1.4,0.000,622039.8,622039.8,27640,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1488141035,1667929.00
02/26/2017 15:30,2,0.145,ALERT,212.61,297.87,59.991,1488141003,"201051344000917","219011344069620",20.63,3.30,0,294.86,309.29,3.0,1.0,0.000,619272.1,619272.1,27625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1488141037,1667930.00
02/26/2017 15:30,2,0.184,ALERT,212.61,333.93,59.986,1488141003,"201051344001145","219011344069620",23.66,3.30,0,296.66,341.15,4.4,2.3,0.000,625961.6,625961.6,27479,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141039,1667931.00
02/26/2017 15:30,2,0.164,ALERT,212.38,297.57,59.996,1488141003,"201051344000651","219011344069620",19.52,1.50,0,295.46,308.09,3.2,1.2,0.000,616828.2,616828.2,27827,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488141041,1667932.00
02/26/2017 15:30,2,0.117,ACTIVE,211.48,335.44,59.986,1488141003,"274151322000088","219011344069620",30.08,7.70,0,332.73,340.25,3.6,1.5,0.004,840317.7,840317.7,27379,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141042,1667933.00
02/26/2017 15:30,2,0.125,ACTIVE,212.61,337.54,59.986,1488141003,"274151322000068","219011344069620",30.30,10.30,0,334.84,439.43,3.9,1.8,0.018,729261.4,729261.4,27981,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141042,1667934.00
02/26/2017 15:30,2,0.271,ACTIVE,212.16,333.63,59.986,1488141003,"201051344001135","219011344069620",19.80,3.70,0,329.13,342.65,5.5,3.4,0.013,612300.6,612300.6,27872,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141043,1667935.00
02/26/2017 15:30,2,0.270,ACTIVE,212.61,338.14,59.970,1488141003,"201051344000594","219011344069620",31.23,6.00,0,331.53,355.58,8.6,6.4,0.027,629644.9,629644.9,27726,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141044,1667936.00
02/26/2017 15:30,2,0.139,ALERT,212.61,298.17,60.002,1488141003,"201051344001203","219011344069620",17.71,2.00,0,296.06,301.47,2.5,0.5,0.000,620404.2,620404.2,27886,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488141046,1667937.00
02/26/2017 15:30,2,0.133,ACTIVE,211.93,336.34,59.986,1488141003,"274151322000054","219011344069620",30.14,8.50,0,332.73,354.37,4.1,2.0,0.018,857674.6,857674.6,27286,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141047,1667938.00
02/26/2017 15:30,2,0.314,ACTIVE,213.29,337.24,60.002,1488141003,"201051344000867","219011344069620",30.81,4.50,0,333.33,357.08,9.9,7.6,0.040,616104.5,616104.5,27886,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141048,1667939.00
02/26/2017 15:30,2,0.203,ALERT,212.16,298.17,59.991,1488141003,"201051344001093","219011344069620",20.91,3.00,0,295.76,300.27,4.3,2.3,0.000,618096.2,618096.2,27726,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1488141050,1667940.00
02/26/2017 15:30,2,0.541,ACTIVE,213.06,375.71,59.981,1488141003,"201051344000900","219011344069620",34.83,2.50,0,334.24,385.63,19.1,16.6,0.133,635556.5,635556.5,27228,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141051,1667941.00
02/26/2017 15:30,2,0.445,ACTIVE,213.06,359.18,59.991,1488141003,"201051344000648","219011344069620",33.34,2.50,0,334.24,379.62,15.1,12.7,0.075,625588.9,625588.9,27304,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141051,1667942.00
02/26/2017 15:30,2,0.730,ACTIVE,213.06,340.25,59.991,1488141003,"201051344000569","219011344069620",22.88,3.00,0,332.73,347.46,17.1,14.5,0.110,637094.9,637094.9,27205,0,0,0,L,1122011218,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141052,1667943.00
02/26/2017 15:30,2,0.578,ACTIVE,213.06,371.81,59.991,1488141003,"201051344000983","219011344069620",34.47,3.30,0,332.13,382.33,20.2,17.6,0.133,628521.9,628521.9,27406,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141053,1667944.00
02/26/2017 15:30,2,0.225,ACTIVE,213.06,337.24,59.981,1488141003,"201051344001158","219011344069620",27.31,3.30,0,333.03,350.47,6.2,4.1,0.009,616675.1,616675.1,27758,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141054,1667945.00
02/26/2017 15:30,2,0.760,ACTIVE,213.51,367.60,59.996,1488141003,"201051344000576","219011344069620",33.81,3.00,0,333.33,381.73,26.1,23.2,0.181,628289.7,628289.7,27278,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141055,1667946.00
02/26/2017 15:30,2,0.168,ACTIVE,212.16,336.94,59.981,1488141003,"274151322000087","219011344069620",30.34,10.30,0,333.03,357.68,5.2,3.1,0.018,829250.3,829250.3,27629,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141056,1667947.00
02/26/2017 15:45,2,0.922,ACTIVE,213.51,375.41,59.970,1488141903,"201051344000645","219011344069620",34.61,2.50,0,333.93,389.54,32.3,29.3,0.234,627709.3,627709.3,27317,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141905,1667948.00
02/26/2017 15:45,2,0.150,ACTIVE,212.16,335.44,59.938,1488141903,"274151322000085","219011344069620",30.59,6.30,0,328.82,345.96,4.7,2.6,0.009,855824.4,855824.4,27337,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141905,1667949.00
02/26/2017 15:45,2,0.260,ACTIVE,213.74,342.05,60.012,1488141903,"201051344000633","219011344069620",31.59,2.00,0,296.06,348.66,8.3,6.1,0.027,615877.3,615877.3,27852,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141906,1667950.00
02/26/2017 15:45,2,0.281,ACTIVE,213.29,337.84,59.970,1488141903,"201051344000469","219011344069620",28.77,0.00,0,297.26,341.75,8.2,6.0,0.009,618794.5,618794.5,27818,0,0,0,L,1122011218,0,121.33,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141907,1667951.00
02/26/2017 15:45,2,0.350,ACTIVE,211.93,334.84,59.970,1488141903,"201051344000646","219011344069620",20.20,3.30,0,322.81,345.06,7.2,5.0,0.022,613679.2,613679.2,27721,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141908,1667952.00
02/26/2017 15:45,2,0.264,ACTIVE,211.93,336.64,59.970,1488141903,"274151322000052","219011344069620",30.97,7.70,0,332.13,345.06,8.3,6.1,0.040,885443.5,885443.5,27105,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141909,1667953.00
02/26/2017 15:45,2,0.383,ACTIVE,212.16,335.14,59.970,1488141903,"201051344000585","219011344069620",20.93,3.30,0,329.43,340.25,8.1,5.9,0.040,624283.3,624283.3,27882,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141910,1667954.00
02/26/2017 15:45,2,0.178,ALERT,212.16,333.93,59.959,1488141903,"201051344001230","219011344069620",26.00,2.00,0,296.36,354.37,4.7,2.6,0.004,617117.4,617117.4,27574,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141912,1667955.00
02/26/2017 15:45,2,0.166,ALERT,212.38,298.77,59.965,1488141903,"201051344000582","219011344069620",22.72,0.50,0,296.66,300.57,3.8,1.8,0.000,608922.2,608922.2,27759,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1488141914,1667956.00
02/26/2017 15:45,2,0.369,ACTIVE,211.70,334.54,59.944,1488141903,"201051344000955","219011344069620",30.20,3.70,0,328.82,339.65,11.4,9.1,0.049,624812.6,624812.6,27686,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141914,1667957.00
02/26/2017 15:45,2,0.113,ACTIVE,212.16,336.34,59.996,1488141903,"274151322000094","219011344069620",30.18,6.70,0,333.33,339.65,3.4,1.4,0.009,728356.3,728356.3,28089,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141915,1667958.00
02/26/2017 15:45,2,0.457,ACTIVE,213.06,372.41,59.996,1488141903,"201051344000579","219011344069620",34.67,3.70,0,332.13,379.62,16.1,13.6,0.080,634606.4,634606.4,27652,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141916,1667959.00
02/26/2017 15:45,2,0.182,ACTIVE,211.70,298.17,59.970,1488141903,"201051344000890","219011344069620",22.94,2.50,0,296.36,301.17,4.2,2.2,0.000,621025.0,621025.0,27783,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141917,1667960.00
02/26/2017 15:45,2,0.199,ALERT,212.16,334.84,59.996,1488141903,"201051344000438","219011344069620",27.23,2.50,0,296.06,351.37,5.5,3.4,0.000,622172.7,622172.7,27763,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141919,1667961.00
02/26/2017 15:45,2,0.205,ALERT,212.16,296.96,59.965,1488141903,"201051344000417","219011344069620",19.94,2.50,0,295.16,299.37,4.2,2.1,0.000,602049.8,602049.8,28011,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1488141921,1667962.00
02/26/2017 15:45,2,0.242,ACTIVE,211.93,344.45,59.959,1488141903,"274151322000083","219011344069620",31.89,7.30,0,333.03,349.56,7.8,5.6,0.031,876890.7,876890.7,27161,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141922,1667963.00
02/26/2017 15:45,2,0.211,ACTIVE,212.61,337.24,59.959,1488141903,"274151322000076","219011344069620",30.83,7.30,0,334.24,348.66,6.6,4.4,0.031,934371.9,934371.9,27259,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141923,1667964.00
02/26/2017 15:45,2,0.256,ACTIVE,213.06,337.24,59.965,1488141903,"201051344000868","219011344069620",29.74,0.50,0,319.81,356.48,7.7,5.5,0.022,617275.9,617275.9,27847,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141924,1667965.00
02/26/2017 15:45,2,0.189,ACTIVE,211.93,336.64,59.965,1488141903,"274151322000095","219011344069620",30.95,6.70,0,333.03,348.66,6.0,3.9,0.022,925413.9,925413.9,27375,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141925,1667966.00
02/26/2017 15:45,2,0.189,ALERT,213.06,339.04,59.959,1488141903,"201051344000988","219011344069620",22.52,1.00,0,296.66,355.88,4.3,2.3,0.004,575369.0,575369.0,27873,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,8,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141927,1667967.00
02/26/2017 15:45,2,0.148,ACTIVE,211.70,296.66,59.959,1488141903,"201051344001025","219011344069620",22.70,1.00,0,295.16,300.27,3.5,1.4,0.000,621809.4,621809.4,27958,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141928,1667968.00
02/26/2017 15:45,2,0.455,ACTIVE,213.29,382.03,59.954,1488141903,"201051344000458","219011344069620",35.68,3.70,0,331.83,389.54,16.5,14.0,0.084,627595.1,627595.1,27471,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141928,1667969.00
02/26/2017 15:45,2,0.912,ACTIVE,213.74,382.63,59.954,1488141903,"201051344000853","219011344069620",35.29,2.00,0,333.33,396.15,32.8,29.7,0.243,627503.0,627503.0,27314,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141929,1667970.00
02/26/2017 15:45,2,0.209,ACTIVE,212.16,317.40,59.949,1488141903,"201051344000685","219011344069620",22.15,2.00,0,296.06,324.92,4.7,2.6,0.000,622040.3,622040.3,27642,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141930,1667971.00
02/26/2017 15:45,2,0.164,ACTIVE,212.16,319.51,59.938,1488141903,"201051344000917","219011344069620",24.81,2.50,0,294.56,333.93,4.2,2.1,0.000,619272.4,619272.4,27627,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141931,1667972.00
02/26/2017 15:45,2,0.385,ACTIVE,212.38,335.44,59.959,1488141903,"201051344001145","219011344069620",23.02,2.50,0,296.06,339.65,9.0,6.8,0.044,625962.5,625962.5,27481,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141932,1667973.00
02/26/2017 15:45,2,0.215,ACTIVE,211.93,296.96,59.954,1488141903,"201051344000651","219011344069620",19.54,0.50,0,295.46,299.37,4.2,2.2,0.000,616828.6,616828.6,27829,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141933,1667974.00
02/26/2017 15:45,2,0.150,ACTIVE,211.70,335.14,59.959,1488141903,"274151322000088","219011344069620",30.59,6.70,0,331.83,339.65,4.7,2.6,0.018,840318.1,840318.1,27380,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141934,1667975.00
02/26/2017 15:45,2,0.133,ACTIVE,212.83,336.64,59.954,1488141903,"274151322000068","219011344069620",30.40,8.00,0,333.93,344.76,4.1,2.0,0.013,729261.9,729261.9,27982,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141935,1667976.00
02/26/2017 15:45,2,0.393,ACTIVE,211.70,333.93,59.954,1488141903,"201051344001135","219011344069620",19.68,3.00,0,329.13,339.34,7.8,5.6,0.035,612301.6,612301.6,27873,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141936,1667977.00
02/26/2017 15:45,2,0.383,ACTIVE,212.61,373.31,59.975,1488141903,"201051344000594","219011344069620",34.75,4.50,0,332.43,379.02,13.6,11.2,0.062,629647.0,629647.0,27727,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141937,1667978.00
02/26/2017 15:45,2,0.158,ALERT,211.93,297.26,59.959,1488141903,"201051344001203","219011344069620",22.19,1.00,0,295.76,301.47,3.6,1.5,0.000,620404.4,620404.4,27888,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1488141939,1667979.00
02/26/2017 15:45,2,0.172,ACTIVE,211.93,342.05,59.938,1488141903,"274151322000054","219011344069620",31.59,7.00,0,331.83,344.15,5.5,3.4,0.027,857675.2,857675.2,27287,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141939,1667980.00
02/26/2017 15:45,2,0.383,ACTIVE,213.29,352.87,59.954,1488141903,"201051344000867","219011344069620",32.70,3.00,0,332.13,358.88,12.6,10.3,0.057,616106.6,616106.6,27887,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141940,1667981.00
02/26/2017 15:45,2,0.227,ACTIVE,211.93,322.21,59.970,1488141903,"201051344001093","219011344069620",25.15,2.00,0,295.76,333.33,5.8,3.7,0.000,618096.9,618096.9,27728,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141941,1667982.00
02/26/2017 15:45,2,0.715,ACTIVE,213.06,384.43,59.959,1488141903,"201051344000900","219011344069620",35.62,1.00,0,334.84,395.55,25.9,23.0,0.190,635561.2,635561.2,27229,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141942,1667983.00
02/26/2017 15:45,2,0.617,ACTIVE,213.29,376.62,59.954,1488141903,"201051344000648","219011344069620",35.09,1.00,0,332.73,389.84,22.0,19.3,0.133,625592.7,625592.7,27305,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141943,1667984.00
02/26/2017 15:45,2,0.994,ACTIVE,213.06,342.05,59.996,1488141903,"201051344000569","219011344069620",23.34,1.50,0,332.13,352.27,23.5,20.7,0.181,637099.1,637099.1,27206,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141944,1667985.00
02/26/2017 15:45,2,0.727,ACTIVE,213.06,380.82,59.954,1488141903,"201051344000983","219011344069620",35.31,2.00,0,332.73,393.15,26.0,23.2,0.190,628526.7,628526.7,27407,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141945,1667986.00
02/26/2017 15:45,2,0.248,ACTIVE,213.51,337.84,59.986,1488141903,"201051344001158","219011344069620",30.49,1.50,0,321.31,350.77,7.7,5.5,0.027,616676.2,616676.2,27759,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141946,1667987.00
02/26/2017 15:45,2,0.988,ACTIVE,213.74,379.62,59.954,1488141903,"201051344000576","219011344069620",34.89,2.00,0,332.73,393.75,34.9,31.7,0.252,628296.2,628296.2,27279,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141947,1667988.00
02/26/2017 15:45,2,0.203,ACTIVE,212.16,336.04,59.959,1488141903,"274151322000087","219011344069620",30.73,8.50,0,332.73,340.25,6.4,4.3,0.027,829251.1,829251.1,27630,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488141947,1667989.00
02/26/2017 16:00,2,0.670,ACTIVE,213.96,370.30,59.933,1488142803,"201051344000645","219011344069620",34.29,1.50,0,333.93,390.74,23.3,20.5,0.150,627715.6,627715.6,27318,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142804,1667990.00
02/26/2017 16:00,2,0.107,ACTIVE,212.16,335.14,59.970,1488142803,"274151322000085","219011344069620",29.76,6.00,0,333.63,339.34,3.3,1.2,0.009,855824.9,855824.9,27338,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142805,1667991.00
02/26/2017 16:00,2,0.240,ACTIVE,213.96,339.65,59.975,1488142803,"201051344000633","219011344069620",26.74,1.00,0,333.63,356.78,6.6,4.4,0.000,615878.7,615878.7,27853,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142806,1667992.00
02/26/2017 16:00,2,0.260,ACTIVE,213.74,337.84,59.981,1488142803,"201051344000469","219011344069620",25.58,-1.00,0,331.23,343.25,6.8,4.6,0.004,618795.8,618795.8,27819,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142807,1667993.00
02/26/2017 16:00,2,0.271,ACTIVE,212.16,333.93,59.986,1488142803,"201051344000646","219011344069620",19.92,2.50,0,328.22,339.04,5.5,3.4,0.018,613680.3,613680.3,27722,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142808,1667994.00
02/26/2017 16:00,2,0.168,ACTIVE,211.93,335.74,59.970,1488142803,"274151322000052","219011344069620",29.84,6.30,0,332.43,344.45,5.1,3.0,0.018,885444.6,885444.6,27106,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142809,1667995.00
02/26/2017 16:00,2,0.293,ACTIVE,212.61,335.14,59.991,1488142803,"201051344000585","219011344069620",20.32,2.00,0,327.92,340.25,6.1,3.9,0.018,624284.6,624284.6,27883,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142810,1667996.00
02/26/2017 16:00,2,0.160,ALERT,212.16,298.17,59.949,1488142803,"201051344001230","219011344069620",21.61,1.50,0,295.76,349.26,3.5,1.5,0.000,617117.9,617117.9,27576,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142812,1667997.00
02/26/2017 16:00,2,0.148,ACTIVE,212.61,298.47,60.012,1488142803,"201051344000582","219011344069620",17.47,0.00,0,296.96,300.27,2.6,0.6,0.000,608922.6,608922.6,27761,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142813,1667998.00
02/26/2017 16:00,2,0.299,ACTIVE,211.93,334.24,59.996,1488142803,"201051344000955","219011344069620",29.60,3.30,0,327.62,341.45,9.0,6.7,0.022,624814.7,624814.7,27687,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142813,1667999.00
02/26/2017 16:00,2,0.080,ACTIVE,212.38,336.04,59.975,1488142803,"274151322000094","219011344069620",29.36,5.50,0,333.33,340.55,2.4,0.4,0.000,728356.5,728356.5,28090,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142814,1668000.00
02/26/2017 16:00,2,0.373,ACTIVE,213.51,358.88,59.981,1488142803,"201051344000579","219011344069620",33.38,3.00,0,333.03,384.43,12.6,10.3,0.053,634609.5,634609.5,27653,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142815,1668001.00
02/26/2017 16:00,2,0.164,ACTIVE,211.93,298.17,59.986,1488142803,"201051344000890","219011344069620",18.87,1.50,0,296.36,300.57,3.1,1.1,0.000,621025.5,621025.5,27784,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142816,1668002.00
02/26/2017 16:00,2,0.188,ALERT,212.16,297.57,60.007,1488142803,"201051344000438","219011344069620",21.05,1.50,0,295.76,337.54,4.0,2.0,0.000,622173.4,622173.4,27765,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142818,1668003.00
02/26/2017 16:00,2,0.186,ACTIVE,212.38,297.26,60.002,1488142803,"201051344000417","219011344069620",13.84,2.00,0,295.16,299.07,2.6,0.6,0.000,602050.3,602050.3,28013,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142819,1668004.00
02/26/2017 16:00,2,0.150,ACTIVE,212.38,336.34,59.986,1488142803,"274151322000083","219011344069620",30.24,6.30,0,333.63,356.78,4.7,2.6,0.013,876891.8,876891.8,27162,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142820,1668005.00
02/26/2017 16:00,2,0.131,ACTIVE,212.61,336.04,60.007,1488142803,"274151322000076","219011344069620",30.12,6.00,0,334.54,344.45,4.0,1.9,0.009,934372.8,934372.8,27260,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142821,1668006.00
02/26/2017 16:00,2,0.230,ACTIVE,213.06,336.64,60.018,1488142803,"201051344000868","219011344069620",26.86,0.00,0,331.83,342.35,6.3,4.2,0.009,617277.1,617277.1,27848,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142822,1668007.00
02/26/2017 16:00,2,0.131,ACTIVE,212.16,336.34,59.996,1488142803,"274151322000095","219011344069620",30.02,5.50,0,333.03,344.15,4.0,2.0,0.013,925414.7,925414.7,27376,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142823,1668008.00
02/26/2017 16:00,2,0.172,ALERT,213.06,301.47,59.991,1488142803,"201051344000988","219011344069620",20.99,0.50,0,296.36,351.07,3.7,1.6,0.000,575369.5,575369.5,27875,0,0,0,L,1122011218,0,121.33,122.46,0002,-3,0,0,0,0,0,0,28,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142824,1668009.00
02/26/2017 16:00,2,0.133,ACTIVE,211.93,296.96,59.986,1488142803,"201051344001025","219011344069620",17.79,0.50,0,295.46,299.97,2.4,0.4,0.000,621809.7,621809.7,27959,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142825,1668010.00
02/26/2017 16:00,2,0.338,ACTIVE,213.29,370.90,59.986,1488142803,"201051344000458","219011344069620",34.67,3.00,0,332.73,389.54,11.9,9.5,0.044,627598.2,627598.2,27472,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142826,1668011.00
02/26/2017 16:00,2,0.645,ACTIVE,213.96,369.10,59.991,1488142803,"201051344000853","219011344069620",34.17,1.50,0,332.43,397.35,22.3,19.6,0.150,627509.4,627509.4,27315,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142827,1668012.00
02/26/2017 16:00,2,0.148,ALERT,212.61,298.17,59.991,1488142803,"201051344000685","219011344069620",21.47,1.00,0,295.76,335.14,3.2,1.2,0.000,622040.8,622040.8,27643,0,0,0,L,1122011218,0,122.68,121.55,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142829,1668013.00
02/26/2017 16:00,2,0.146,ALERT,212.38,297.57,59.996,1488142803,"201051344000917","219011344069620",20.77,2.00,0,294.26,334.54,3.1,1.1,0.000,619272.8,619272.8,27628,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142831,1668014.00
02/26/2017 16:00,2,0.334,ACTIVE,212.61,335.14,59.996,1488142803,"201051344001145","219011344069620",22.58,1.50,0,330.03,342.05,7.6,5.4,0.035,625964.3,625964.3,27482,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142832,1668015.00
02/26/2017 16:00,2,0.160,ACTIVE,212.38,297.26,60.012,1488142803,"201051344000651","219011344069620",16.90,0.00,0,295.46,299.07,2.8,0.7,0.000,616829.0,616829.0,27830,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142833,1668016.00
02/26/2017 16:00,2,0.096,ACTIVE,211.70,336.34,59.996,1488142803,"274151322000088","219011344069620",29.44,6.00,0,332.43,339.95,2.9,0.9,0.004,840318.6,840318.6,27381,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142834,1668017.00
02/26/2017 16:00,2,0.084,ACTIVE,212.83,336.34,59.975,1488142803,"274151322000068","219011344069620",28.90,6.70,0,333.93,339.95,2.5,0.5,0.000,729262.3,729262.3,27983,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142835,1668018.00
02/26/2017 16:00,2,0.289,ACTIVE,212.16,333.33,60.034,1488142803,"201051344001135","219011344069620",19.64,2.00,0,328.52,339.65,5.8,3.6,0.022,612302.9,612302.9,27874,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142835,1668019.00
02/26/2017 16:00,2,0.275,ACTIVE,212.83,343.55,59.991,1488142803,"201051344000594","219011344069620",31.71,3.30,0,332.73,380.22,8.9,6.6,0.022,629649.3,629649.3,27728,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142836,1668020.00
02/26/2017 16:00,2,0.137,ACTIVE,212.38,297.57,59.981,1488142803,"201051344001203","219011344069620",15.59,0.50,0,295.76,301.17,2.2,0.2,0.000,620404.7,620404.7,27890,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142837,1668021.00
02/26/2017 16:00,2,0.111,ACTIVE,211.93,336.34,59.991,1488142803,"274151322000054","219011344069620",29.70,6.70,0,332.73,344.76,3.4,1.3,0.013,857675.9,857675.9,27288,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142838,1668022.00
02/26/2017 16:00,2,0.277,ACTIVE,213.51,348.66,59.996,1488142803,"201051344000867","219011344069620",32.36,1.50,0,332.73,360.38,9.1,6.9,0.027,616108.8,616108.8,27888,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142839,1668023.00
02/26/2017 16:00,2,0.201,ALERT,212.38,297.87,59.991,1488142803,"201051344001093","219011344069620",19.74,1.50,0,295.16,334.54,4.0,2.0,0.000,618097.7,618097.7,27729,0,0,0,L,1122011218,0,121.78,121.55,0002,0,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142841,1668024.00
02/26/2017 16:00,2,0.469,ACTIVE,213.29,363.39,59.991,1488142803,"201051344000900","219011344069620",33.60,0.50,0,334.54,394.65,16.0,13.5,0.102,635565.9,635565.9,27230,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142842,1668025.00
02/26/2017 16:00,2,0.436,ACTIVE,213.51,374.21,59.991,1488142803,"201051344000648","219011344069620",34.89,0.00,0,332.73,391.04,15.5,13.0,0.071,625596.8,625596.8,27306,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142843,1668026.00
02/26/2017 16:00,2,0.668,ACTIVE,213.29,339.34,59.986,1488142803,"201051344000569","219011344069620",22.84,1.00,0,332.13,354.37,15.5,13.0,0.102,637103.5,637103.5,27207,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142844,1668027.00
02/26/2017 16:00,2,0.488,ACTIVE,213.29,362.79,59.991,1488142803,"201051344000983","219011344069620",33.58,1.50,0,332.73,392.85,16.6,14.1,0.106,628531.5,628531.5,27408,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142845,1668028.00
02/26/2017 16:00,2,0.223,ACTIVE,213.51,336.64,60.012,1488142803,"201051344001158","219011344069620",26.64,0.50,0,331.23,343.55,6.0,3.9,0.004,616677.4,616677.4,27760,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142846,1668029.00
02/26/2017 16:00,2,0.664,ACTIVE,213.74,370.30,60.018,1488142803,"201051344000576","219011344069620",34.21,1.00,0,333.63,394.05,23.1,20.4,0.146,628303.0,628303.0,27280,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142847,1668030.00
02/26/2017 16:00,2,0.131,ACTIVE,212.16,336.04,59.981,1488142803,"274151322000087","219011344069620",29.60,7.30,0,333.03,340.25,4.0,1.9,0.004,829252.0,829252.0,27631,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488142848,1668031.00
02/26/2017 16:15,2,0.600,ACTIVE,213.29,367.30,59.970,1488143704,"201051344000645","219011344069620",34.01,1.00,0,333.33,384.43,20.7,18.0,0.128,627720.6,627720.6,27319,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143705,1668032.00
02/26/2017 16:15,2,0.094,ACTIVE,211.70,335.44,59.991,1488143704,"274151322000085","219011344069620",29.26,5.00,0,320.41,348.36,2.8,0.8,0.004,855825.2,855825.2,27339,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143706,1668033.00
02/26/2017 16:15,2,0.211,ALERT,213.29,339.04,59.970,1488143704,"201051344000633","219011344069620",26.94,0.50,0,296.66,343.25,5.8,3.7,0.004,615879.7,615879.7,27854,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143708,1668034.00
02/26/2017 16:15,2,0.254,ALERT,213.06,336.94,59.965,1488143704,"201051344000469","219011344069620",24.17,-1.50,0,297.57,342.05,6.2,4.1,0.000,618796.9,618796.9,27820,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143710,1668035.00
02/26/2017 16:15,2,0.256,ACTIVE,211.70,334.24,59.965,1488143704,"201051344000646","219011344069620",20.16,1.50,0,321.91,345.06,5.2,3.1,0.013,613681.2,613681.2,27723,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143711,1668036.00
02/26/2017 16:15,2,0.166,ACTIVE,211.48,336.04,59.965,1488143704,"274151322000052","219011344069620",29.86,5.50,0,331.53,339.95,5.1,3.0,0.013,885445.4,885445.4,27107,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143711,1668037.00
02/26/2017 16:15,2,0.268,ACTIVE,211.93,334.54,59.959,1488143704,"201051344000585","219011344069620",20.59,1.50,0,329.73,338.74,5.6,3.5,0.013,624285.6,624285.6,27884,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143712,1668038.00
02/26/2017 16:15,2,0.154,ACTIVE,211.70,297.87,59.933,1488143704,"201051344001230","219011344069620",20.50,0.50,0,296.36,299.37,3.2,1.2,0.000,617118.3,617118.3,27578,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143713,1668039.00
02/26/2017 16:15,2,0.082,ALERT,212.38,298.47,60.007,1488143704,"201051344000582","219011344069620",31.57,-1.00,0,296.36,299.97,2.6,0.6,0.000,608922.7,608922.7,27762,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1488143715,1668040.00
02/26/2017 16:15,2,0.289,ACTIVE,211.48,333.63,59.965,1488143704,"201051344000955","219011344069620",29.74,2.50,0,328.52,339.95,8.8,6.5,0.022,624816.4,624816.4,27688,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143716,1668041.00
02/26/2017 16:15,2,0.080,ACTIVE,211.48,335.14,59.954,1488143704,"274151322000094","219011344069620",29.40,4.00,0,315.30,353.17,2.4,0.4,0.004,728356.7,728356.7,28091,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143717,1668042.00
02/26/2017 16:15,2,0.357,ACTIVE,212.83,348.06,59.954,1488143704,"201051344000579","219011344069620",32.24,2.00,0,333.03,375.41,11.7,9.4,0.044,634612.1,634612.1,27654,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143718,1668043.00
02/26/2017 16:15,2,0.158,ACTIVE,211.70,298.17,59.981,1488143704,"201051344000890","219011344069620",15.78,1.00,0,296.36,300.57,2.5,0.5,0.000,621025.7,621025.7,27785,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143719,1668044.00
02/26/2017 16:15,2,0.176,ACTIVE,211.93,297.87,59.975,1488143704,"201051344000438","219011344069620",20.73,0.50,0,296.06,299.67,3.7,1.7,0.000,622173.8,622173.8,27767,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143720,1668045.00
