ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 16:15,2,0.145,ALERT,212.16,296.96,59.949,1488143704,"201051344000417","219011344069620",19.56,1.00,0,294.86,298.77,2.9,0.9,0.000,602050.5,602050.5,28014,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1488143721,1668046.00
02/26/2017 16:15,2,0.154,ACTIVE,211.70,335.44,60.002,1488143704,"274151322000083","219011344069620",30.24,5.50,0,332.73,342.35,4.7,2.6,0.009,876892.5,876892.5,27163,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143722,1668047.00
02/26/2017 16:15,2,0.137,ACTIVE,212.38,336.34,59.975,1488143704,"274151322000076","219011344069620",29.20,5.00,0,333.63,339.34,4.0,2.0,0.013,934373.3,934373.3,27261,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143723,1668048.00
02/26/2017 16:15,2,0.221,ACTIVE,212.83,336.64,59.970,1488143704,"201051344000868","219011344069620",25.33,-0.50,0,307.18,360.08,5.7,3.6,0.004,617278.2,617278.2,27849,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143724,1668049.00
02/26/2017 16:15,2,0.135,ACTIVE,211.48,336.04,59.965,1488143704,"274151322000095","219011344069620",29.98,4.00,0,332.43,339.34,4.1,2.0,0.013,925415.3,925415.3,27377,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143725,1668050.00
02/26/2017 16:15,2,0.170,ACTIVE,212.61,300.57,60.002,1488143704,"201051344000988","219011344069620",20.16,-0.50,0,296.66,311.69,3.5,1.4,0.000,575369.9,575369.9,27877,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143726,1668051.00
02/26/2017 16:15,2,0.123,ACTIVE_NO_POWER,211.70,296.66,59.975,1488143704,"201051344001025","219011344069620",14.31,-0.50,0,294.86,299.67,1.8,0.0,0.000,621809.8,621809.8,27960,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143727,1668052.00
02/26/2017 16:15,2,0.324,ACTIVE,212.83,355.88,59.970,1488143704,"201051344000458","219011344069620",33.08,2.50,0,333.33,381.73,10.9,8.6,0.040,627600.6,627600.6,27473,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143728,1668053.00
02/26/2017 16:15,2,0.586,ACTIVE,213.51,370.60,59.986,1488143704,"201051344000853","219011344069620",34.33,1.00,0,334.54,390.74,20.4,17.8,0.133,627514.3,627514.3,27316,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143729,1668054.00
02/26/2017 16:15,2,0.146,ACTIVE,212.38,297.57,59.975,1488143704,"201051344000685","219011344069620",20.14,0.50,0,295.76,299.67,3.0,1.0,0.000,622041.1,622041.1,27645,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143729,1668055.00
02/26/2017 16:15,2,0.141,ACTIVE,212.16,297.26,60.002,1488143704,"201051344000917","219011344069620",19.44,1.00,0,294.26,298.77,2.8,0.8,0.000,619273.1,619273.1,27630,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143730,1668056.00
02/26/2017 16:15,2,0.359,ACTIVE,212.38,335.14,59.981,1488143704,"201051344001145","219011344069620",22.78,1.00,0,330.03,340.25,8.4,6.2,0.035,625965.9,625965.9,27483,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143731,1668057.00
02/26/2017 16:15,2,0.156,ACTIVE,211.93,296.96,59.975,1488143704,"201051344000651","219011344069620",14.35,-1.00,0,295.16,298.77,2.3,0.3,0.000,616829.2,616829.2,27831,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143732,1668058.00
02/26/2017 16:15,2,0.100,ACTIVE,211.03,334.24,59.975,1488143704,"274151322000088","219011344069620",26.86,5.00,0,324.92,344.76,2.7,0.7,0.000,840318.9,840318.9,27382,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143733,1668059.00
02/26/2017 16:15,2,0.086,ALERT,212.38,336.04,59.954,1488143704,"274151322000068","219011344069620",29.14,6.00,0,296.66,419.30,2.6,0.6,0.004,729262.5,729262.5,27984,0,0,0,L,1151911521,0,122.01,122.46,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143735,1668060.00
02/26/2017 16:15,2,0.277,ACTIVE,211.70,333.03,59.986,1488143704,"201051344001135","219011344069620",20.06,1.50,0,328.82,338.14,5.7,3.6,0.018,612303.9,612303.9,27875,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143736,1668061.00
02/26/2017 16:15,2,0.270,ACTIVE,212.38,336.34,59.981,1488143704,"201051344000594","219011344069620",30.28,2.50,0,331.53,365.49,8.3,6.1,0.031,629651.0,629651.0,27729,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143737,1668062.00
02/26/2017 16:15,2,0.068,ALERT,211.93,297.26,59.970,1488143704,"201051344001203","219011344069620",31.69,-0.50,0,295.46,309.59,2.2,0.2,0.000,620404.8,620404.8,27891,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1488143739,1668063.00
02/26/2017 16:15,2,0.107,ACTIVE,211.25,334.54,59.970,1488143704,"274151322000054","219011344069620",29.48,5.50,0,330.33,340.55,3.2,1.2,0.000,857676.2,857676.2,27289,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143740,1668064.00
02/26/2017 16:15,2,0.271,ACTIVE,213.06,342.95,59.991,1488143704,"201051344000867","219011344069620",31.73,1.50,0,332.43,360.08,8.8,6.6,0.027,616110.6,616110.6,27889,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143741,1668065.00
02/26/2017 16:15,2,0.197,ACTIVE,211.70,297.57,60.012,1488143704,"201051344001093","219011344069620",17.49,1.00,0,295.46,299.37,3.5,1.5,0.000,618098.2,618098.2,27731,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143742,1668066.00
02/26/2017 16:15,2,0.438,ACTIVE,212.61,358.28,59.981,1488143704,"201051344000900","219011344069620",33.14,0.50,0,333.63,390.44,14.7,12.3,0.093,635569.4,635569.4,27231,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143743,1668067.00
02/26/2017 16:15,2,0.406,ACTIVE,213.06,374.81,59.996,1488143704,"201051344000648","219011344069620",35.01,0.00,0,332.43,385.93,14.4,12.0,0.066,625600.2,625600.2,27307,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143744,1668068.00
02/26/2017 16:15,2,0.623,ACTIVE,212.83,338.44,60.012,1488143704,"201051344000569","219011344069620",22.52,0.50,0,331.53,348.36,14.2,11.8,0.088,637106.9,637106.9,27208,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143745,1668069.00
02/26/2017 16:15,2,0.455,ACTIVE,212.61,362.19,59.970,1488143704,"201051344000983","219011344069620",33.54,1.00,0,332.13,389.84,15.6,13.1,0.097,628535.3,628535.3,27409,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143745,1668070.00
02/26/2017 16:15,2,0.219,ACTIVE,213.06,336.64,59.991,1488143704,"201051344001158","219011344069620",25.72,0.00,0,307.78,360.38,5.7,3.6,0.004,616678.5,616678.5,27761,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143746,1668071.00
02/26/2017 16:15,2,0.631,ACTIVE,213.29,366.70,59.996,1488143704,"201051344000576","219011344069620",33.85,0.50,0,333.03,386.23,21.6,19.0,0.137,628308.4,628308.4,27281,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143747,1668072.00
02/26/2017 16:15,2,0.123,ACTIVE,211.48,336.34,59.981,1488143704,"274151322000087","219011344069620",29.50,6.30,0,329.73,342.65,3.7,1.6,0.004,829252.5,829252.5,27632,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488143748,1668073.00
02/26/2017 16:30,2,0.395,ACTIVE,213.06,354.07,59.996,1488144604,"201051344000645","219011344069620",32.76,1.00,0,333.33,379.92,13.2,10.8,0.066,627724.1,627724.1,27320,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144605,1668074.00
02/26/2017 16:30,2,0.066,ALERT,211.48,297.26,59.981,1488144604,"274151322000085","219011344069620",22.01,3.70,0,295.76,338.14,1.5,0.0,0.000,855825.3,855825.3,27340,0,0,0,L,1151911521,0,121.78,121.78,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144607,1668075.00
02/26/2017 16:30,2,0.174,ALERT,213.29,299.37,59.975,1488144604,"201051344000633","219011344069620",21.21,0.00,0,296.36,342.05,3.7,1.7,0.000,615880.4,615880.4,27856,0,0,0,L,1122011218,0,121.78,122.46,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144608,1668076.00
02/26/2017 16:30,2,0.191,ALERT,212.61,299.67,59.991,1488144604,"201051344000469","219011344069620",22.22,-1.50,0,296.96,346.26,4.3,2.3,0.000,618797.7,618797.7,27822,0,0,0,L,1122011218,0,120.88,122.46,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144610,1668077.00
02/26/2017 16:30,2,0.154,ALERT,211.48,297.26,59.986,1488144604,"201051344000646","219011344069620",22.36,1.00,0,295.76,354.07,3.5,1.5,0.000,613681.8,613681.8,27724,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144612,1668078.00
02/26/2017 16:30,2,0.117,ACTIVE,211.25,335.14,59.959,1488144604,"274151322000052","219011344069620",28.51,4.50,0,331.83,339.34,3.4,1.4,0.000,885445.9,885445.9,27108,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144613,1668079.00
02/26/2017 16:30,2,0.199,ACTIVE,211.93,334.24,60.002,1488144604,"201051344000585","219011344069620",20.34,1.00,0,319.51,349.86,4.1,2.0,0.004,624286.3,624286.3,27885,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144614,1668080.00
02/26/2017 16:30,2,0.066,ALERT,211.70,298.47,59.975,1488144604,"201051344001230","219011344069620",32.98,0.00,0,295.76,316.80,2.2,0.2,0.000,617118.4,617118.4,27579,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1488144616,1668081.00
02/26/2017 16:30,2,0.086,ALERT,212.16,298.17,60.049,1488144604,"201051344000582","219011344069620",27.08,-1.50,0,296.06,308.69,2.3,0.3,0.000,608922.8,608922.8,27764,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488144617,1668082.00
02/26/2017 16:30,2,0.254,ACTIVE,211.48,333.03,59.991,1488144604,"201051344000955","219011344069620",24.85,1.50,0,327.92,338.14,6.4,4.3,0.004,624817.7,624817.7,27689,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144618,1668083.00
02/26/2017 16:30,2,0.045,ALERT,211.25,324.32,59.996,1488144604,"274151322000094","219011344069620",24.21,2.50,0,294.56,418.70,1.1,0.0,0.000,728356.7,728356.7,28092,0,0,0,L,1151911521,0,120.88,122.23,0002,-0,0,0,0,0,0,0,166,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144620,1668084.00
02/26/2017 16:30,2,0.275,ACTIVE,212.61,336.04,59.991,1488144604,"201051344000579","219011344069620",29.76,1.50,0,332.73,365.80,8.3,6.1,0.018,634614.0,634614.0,27655,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144621,1668085.00
02/26/2017 16:30,2,0.109,ALERT,211.70,297.87,59.991,1488144604,"201051344000890","219011344069620",31.25,0.50,0,295.76,309.59,3.5,1.4,0.000,621026.0,621026.0,27786,0,0,0,L,1122011218,0,121.78,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488144623,1668086.00
02/26/2017 16:30,2,0.102,ALERT,211.93,302.98,59.986,1488144604,"201051344000438","219011344069620",32.96,-0.50,0,295.46,317.10,3.2,1.2,0.000,622174.1,622174.1,27768,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1488144625,1668087.00
02/26/2017 16:30,2,0.143,ALERT,211.93,296.96,59.991,1488144604,"201051344000417","219011344069620",19.72,0.50,0,294.86,308.09,2.9,0.8,0.000,602050.7,602050.7,28016,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488144627,1668088.00
02/26/2017 16:30,2,0.104,ACTIVE,211.70,335.74,59.986,1488144604,"274151322000083","219011344069620",28.96,4.50,0,331.23,339.65,3.0,1.0,0.009,876892.9,876892.9,27164,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144628,1668089.00
02/26/2017 16:30,2,0.086,ACTIVE,212.16,331.23,59.986,1488144604,"274151322000076","219011344069620",28.15,4.00,0,311.69,339.65,2.4,0.4,0.000,934373.6,934373.6,27262,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144629,1668090.00
02/26/2017 16:30,2,0.164,ALERT,212.61,300.27,59.991,1488144604,"201051344000868","219011344069620",22.98,-1.00,0,298.17,343.85,3.9,1.8,0.000,617278.8,617278.8,27850,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144630,1668091.00
02/26/2017 16:30,2,0.086,ACTIVE,211.48,334.84,59.975,1488144604,"274151322000095","219011344069620",28.71,3.70,0,331.83,338.74,2.5,0.5,0.000,925415.6,925415.6,27378,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144631,1668092.00
02/26/2017 16:30,2,0.131,ACTIVE,212.38,299.37,59.959,1488144604,"201051344000988","219011344069620",17.99,-0.50,0,295.46,302.37,2.4,0.4,0.000,575370.1,575370.1,27878,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144632,1668093.00
02/26/2017 16:30,2,0.076,ALERT,211.48,296.36,60.007,1488144604,"201051344001025","219011344069620",30.71,-1.00,0,294.56,310.79,2.4,0.4,0.000,621809.9,621809.9,27961,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488144634,1668094.00
02/26/2017 16:30,2,0.254,ACTIVE,212.61,335.44,60.002,1488144604,"201051344000458","219011344069620",30.04,2.00,0,332.43,375.11,7.8,5.6,0.013,627602.3,627602.3,27474,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144635,1668095.00
02/26/2017 16:30,2,0.381,ACTIVE,213.29,362.49,59.996,1488144604,"201051344000853","219011344069620",33.70,0.50,0,334.54,388.04,13.1,10.7,0.066,627517.9,627517.9,27317,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144636,1668096.00
02/26/2017 16:30,2,0.070,ALERT,212.16,297.26,59.991,1488144604,"201051344000685","219011344069620",32.86,0.00,0,295.46,316.80,2.4,0.4,0.000,622041.2,622041.2,27646,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1488144638,1668097.00
02/26/2017 16:30,2,0.062,ALERT,211.93,296.96,60.002,1488144604,"201051344000917","219011344069620",31.65,0.50,0,294.26,309.89,2.0,0.1,0.000,619273.2,619273.2,27631,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1488144639,1668098.00
02/26/2017 16:30,2,0.256,ACTIVE,212.16,333.93,60.002,1488144604,"201051344001145","219011344069620",22.20,0.50,0,329.13,340.85,5.8,3.6,0.022,625967.1,625967.1,27484,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144640,1668099.00
02/26/2017 16:30,2,0.088,ALERT,211.93,296.66,59.970,1488144604,"201051344000651","219011344069620",30.89,-1.50,0,294.86,308.69,2.8,0.8,0.000,616829.4,616829.4,27832,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488144642,1668100.00
02/26/2017 16:30,2,0.061,ALERT,211.03,297.26,59.991,1488144604,"274151322000088","219011344069620",23.16,3.30,0,295.76,347.76,1.4,0.0,0.000,840318.9,840318.9,27383,0,0,0,L,1151911521,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144644,1668101.00
02/26/2017 16:30,2,0.008,ALERT,211.93,296.66,59.996,1488144604,"274151322000068","219011344069620",42.84,4.00,0,294.56,420.50,0.0,0.0,0.000,729262.5,729262.5,27986,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,229,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144646,1668102.00
02/26/2017 16:30,2,0.195,ACTIVE,211.70,332.43,60.023,1488144604,"201051344001135","219011344069620",20.06,0.50,0,328.82,337.54,4.0,1.9,0.004,612304.5,612304.5,27876,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144647,1668103.00
02/26/2017 16:30,2,0.244,ACTIVE,212.38,335.74,60.007,1488144604,"201051344000594","219011344069620",25.64,2.00,0,329.43,348.96,6.4,4.2,0.013,629652.3,629652.3,27730,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144648,1668104.00
02/26/2017 16:30,2,0.066,ALERT,211.70,296.96,59.996,1488144604,"201051344001203","219011344069620",29.98,-1.00,0,295.16,309.29,2.1,0.1,0.000,620404.8,620404.8,27893,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488144650,1668105.00
02/26/2017 16:30,2,0.072,ALERT,211.48,297.57,60.002,1488144604,"274151322000054","219011344069620",23.70,4.00,0,296.06,345.36,1.7,0.0,0.000,857676.4,857676.4,27290,0,0,0,L,1151911521,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144651,1668106.00
02/26/2017 16:30,2,0.193,ACTIVE,212.83,334.54,59.996,1488144604,"201051344000867","219011344069620",28.43,1.50,0,332.43,355.28,5.6,3.5,0.004,616111.9,616111.9,27890,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144652,1668107.00
02/26/2017 16:30,2,0.141,ALERT,211.70,297.26,59.970,1488144604,"201051344001093","219011344069620",27.91,0.50,0,295.16,307.78,3.7,1.7,0.000,618098.6,618098.6,27732,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488144654,1668108.00
02/26/2017 16:30,2,0.260,ACTIVE,212.38,341.75,59.986,1488144604,"201051344000900","219011344069620",31.55,0.00,0,333.93,384.73,8.3,6.1,0.044,635571.8,635571.8,27232,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144655,1668109.00
02/26/2017 16:30,2,0.287,ACTIVE,212.83,336.04,60.012,1488144604,"201051344000648","219011344069620",30.99,0.00,0,333.03,382.63,9.1,6.8,0.027,625602.6,625602.6,27308,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144656,1668110.00
02/26/2017 16:30,2,0.400,ACTIVE,212.61,336.34,59.986,1488144604,"201051344000569","219011344069620",21.91,0.50,0,331.83,346.86,8.9,6.7,0.040,637109.3,637109.3,27209,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144657,1668111.00
02/26/2017 16:30,2,0.291,ACTIVE,212.61,359.48,59.991,1488144604,"201051344000983","219011344069620",33.44,1.00,0,332.73,382.63,9.9,7.6,0.040,628537.9,628537.9,27410,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144658,1668112.00
02/26/2017 16:30,2,0.152,ALERT,212.83,312.59,59.986,1488144604,"201051344001158","219011344069620",24.57,-0.50,0,297.57,339.95,3.8,1.8,0.000,616679.2,616679.2,27762,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144659,1668113.00
02/26/2017 16:30,2,0.408,ACTIVE,213.06,338.44,60.018,1488144604,"201051344000576","219011344069620",30.93,0.50,0,333.03,382.93,12.8,10.5,0.062,628312.2,628312.2,27282,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144660,1668114.00
02/26/2017 16:30,2,0.092,ALERT,211.48,296.66,59.981,1488144604,"274151322000087","219011344069620",23.44,5.00,0,295.16,346.26,2.2,0.2,0.000,829252.7,829252.7,27633,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488144662,1668115.00
02/26/2017 16:45,2,0.592,ACTIVE,213.74,368.50,59.986,1488145503,"201051344000645","219011344069620",34.13,1.00,0,333.33,377.82,20.5,17.9,0.124,627726.4,627726.4,27321,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145504,1668116.00
02/26/2017 16:45,2,0.096,ALERT,211.70,335.44,59.970,1488145503,"274151322000085","219011344069620",27.57,3.30,0,295.16,345.96,2.7,0.7,0.000,855825.3,855825.3,27342,0,0,0,L,1151911521,0,122.01,122.01,0100,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1488145506,1668117.00
02/26/2017 16:45,2,0.225,ACTIVE,213.51,339.34,59.949,1488145503,"201051344000633","219011344069620",24.49,-0.50,0,296.06,348.66,5.6,3.5,0.000,615880.6,615880.6,27858,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145507,1668118.00
02/26/2017 16:45,2,0.256,ACTIVE,213.29,337.24,59.986,1488145503,"201051344000469","219011344069620",23.74,-2.00,0,296.96,345.66,6.2,4.0,0.000,618798.1,618798.1,27824,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145508,1668119.00
02/26/2017 16:45,2,0.217,ACTIVE,211.70,333.93,59.981,1488145503,"201051344000646","219011344069620",24.87,0.00,0,295.16,351.97,5.5,3.4,0.000,613682.1,613682.1,27726,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145509,1668120.00
02/26/2017 16:45,2,0.178,ALERT,211.48,335.44,59.981,1488145503,"274151322000052","219011344069620",29.84,3.70,0,295.46,355.88,5.4,3.3,0.018,885446.1,885446.1,27109,0,0,0,L,1151911521,0,121.10,122.23,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145511,1668121.00
02/26/2017 16:45,2,0.268,ALERT,211.93,334.24,59.986,1488145503,"201051344000585","219011344069620",20.73,0.50,0,294.86,337.24,5.6,3.5,0.018,624286.6,624286.6,27886,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145513,1668122.00
02/26/2017 16:45,2,0.152,ALERT,211.70,297.87,59.975,1488145503,"201051344001230","219011344069620",20.12,-0.50,0,294.56,317.70,3.1,1.1,0.000,617118.5,617118.5,27581,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145514,1668123.00
02/26/2017 16:45,2,0.084,ALERT,212.38,298.17,59.981,1488145503,"201051344000582","219011344069620",31.65,-2.00,0,296.06,299.97,2.8,0.7,0.000,608922.9,608922.9,27766,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1488145516,1668124.00
02/26/2017 16:45,2,0.287,ALERT,211.48,333.93,59.981,1488145503,"201051344000955","219011344069620",30.63,1.00,0,294.86,346.56,9.0,6.7,0.022,624818.6,624818.6,27690,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145518,1668125.00
02/26/2017 16:45,2,0.084,ALERT,211.48,335.14,59.970,1488145503,"274151322000094","219011344069620",29.42,2.00,0,294.56,425.31,2.5,0.5,0.000,728356.7,728356.7,28094,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,202,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1488145520,1668126.00
02/26/2017 16:45,2,0.361,ACTIVE,213.06,349.86,59.938,1488145503,"201051344000579","219011344069620",32.44,1.50,0,330.93,359.18,12.0,9.6,0.049,634615.4,634615.4,27656,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145521,1668127.00
02/26/2017 16:45,2,0.154,ALERT,211.48,297.87,59.981,1488145503,"201051344000890","219011344069620",13.62,0.00,0,295.76,313.20,2.1,0.1,0.000,621026.3,621026.3,27788,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145522,1668128.00
02/26/2017 16:45,2,0.178,ALERT,211.70,297.26,59.928,1488145503,"201051344000438","219011344069620",20.44,-1.00,0,295.46,325.22,3.7,1.6,0.000,622174.4,622174.4,27770,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145524,1668129.00
02/26/2017 16:45,2,0.143,ALERT,211.93,296.96,59.981,1488145503,"201051344000417","219011344069620",20.83,0.00,0,294.56,298.77,3.0,1.0,0.000,602050.8,602050.8,28018,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1488145526,1668130.00
02/26/2017 16:45,2,0.166,ALERT,211.70,335.14,59.970,1488145503,"274151322000083","219011344069620",30.63,3.70,0,296.06,346.26,5.2,3.0,0.009,876893.1,876893.1,27165,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145528,1668131.00
02/26/2017 16:45,2,0.141,ALERT,212.16,335.74,59.965,1488145503,"274151322000076","219011344069620",30.16,3.00,0,295.46,348.36,4.3,2.2,0.013,934373.7,934373.7,27263,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145530,1668132.00
02/26/2017 16:45,2,0.221,ACTIVE,212.83,336.64,59.959,1488145503,"201051344000868","219011344069620",25.29,-1.00,0,298.47,343.85,5.7,3.6,0.009,617279.2,617279.2,27852,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145530,1668133.00
02/26/2017 16:45,2,0.146,ALERT,211.70,334.84,59.954,1488145503,"274151322000095","219011344069620",30.20,2.50,0,296.66,351.07,4.6,2.5,0.009,925415.7,925415.7,27379,0,0,0,L,1151911521,0,121.78,122.01,0002,0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145532,1668134.00
02/26/2017 16:45,2,0.164,ALERT,212.83,300.27,59.981,1488145503,"201051344000988","219011344069620",19.92,-1.00,0,295.46,301.77,3.3,1.3,0.000,575370.1,575370.1,27879,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1488145534,1668135.00
02/26/2017 16:45,2,0.078,ALERT,211.48,296.66,59.928,1488145503,"201051344001025","219011344069620",32.08,-1.50,0,294.86,309.29,2.6,0.6,0.000,621810.0,621810.0,27963,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145536,1668136.00
02/26/2017 16:45,2,0.322,ACTIVE,213.06,349.86,59.981,1488145503,"201051344000458","219011344069620",32.44,2.00,0,330.33,383.23,10.7,8.4,0.040,627603.5,627603.5,27475,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145537,1668137.00
02/26/2017 16:45,2,0.605,ACTIVE,213.51,362.79,59.965,1488145503,"201051344000853","219011344069620",33.44,0.50,0,332.43,384.73,20.6,17.9,0.124,627520.4,627520.4,27318,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145538,1668138.00
02/26/2017 16:45,2,0.148,ALERT,212.16,297.57,59.975,1488145503,"201051344000685","219011344069620",19.78,-1.00,0,295.16,319.21,3.0,1.0,0.000,622041.3,622041.3,27648,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145540,1668139.00
02/26/2017 16:45,2,0.137,ALERT,212.16,297.26,59.965,1488145503,"201051344000917","219011344069620",19.02,0.00,0,293.96,309.59,2.7,0.6,0.000,619273.2,619273.2,27633,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145542,1668140.00
02/26/2017 16:45,2,0.412,ACTIVE,212.16,335.74,59.981,1488145503,"201051344001145","219011344069620",22.80,0.00,0,329.13,340.25,9.5,7.3,0.053,625968.0,625968.0,27485,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145543,1668141.00
02/26/2017 16:45,2,0.086,ALERT,211.70,296.66,59.975,1488145503,"201051344000651","219011344069620",32.44,-2.00,0,294.86,313.50,2.9,0.8,0.000,616829.6,616829.6,27834,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145545,1668142.00
02/26/2017 16:45,2,0.090,ACTIVE,211.03,334.54,59.970,1488145503,"274151322000088","219011344069620",29.22,3.00,0,294.86,355.88,2.7,0.7,0.004,840318.9,840318.9,27385,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145546,1668143.00
02/26/2017 16:45,2,0.090,ALERT,212.38,336.34,59.959,1488145503,"274151322000068","219011344069620",29.28,3.30,0,294.56,419.30,2.7,0.6,0.004,729262.5,729262.5,27988,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,103,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1488145548,1668144.00
02/26/2017 16:45,2,0.201,ALERT,211.70,333.03,59.975,1488145503,"201051344001135","219011344069620",28.86,0.00,0,295.76,353.17,5.9,3.8,0.013,612305.0,612305.0,27877,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145549,1668145.00
02/26/2017 16:45,2,0.271,ALERT,212.61,336.64,59.933,1488145503,"201051344000594","219011344069620",30.30,1.50,0,296.66,343.85,8.4,6.2,0.027,629653.3,629653.3,27731,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145551,1668146.00
02/26/2017 16:45,2,0.068,ALERT,211.70,296.96,59.981,1488145503,"201051344001203","219011344069620",31.73,-1.50,0,295.16,309.89,2.2,0.2,0.000,620404.8,620404.8,27895,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145553,1668147.00
02/26/2017 16:45,2,0.109,ACTIVE,211.25,334.24,59.970,1488145503,"274151322000054","219011344069620",29.50,3.30,0,295.46,351.07,3.3,1.3,0.000,857676.4,857676.4,27292,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145554,1668148.00
02/26/2017 16:45,2,0.273,ALERT,213.29,344.15,59.975,1488145503,"201051344000867","219011344069620",31.91,1.00,0,296.36,360.69,8.8,6.6,0.031,616112.7,616112.7,27891,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145556,1668149.00
02/26/2017 16:45,2,0.199,ALERT,211.70,297.26,59.965,1488145503,"201051344001093","219011344069620",16.66,0.00,0,295.16,299.07,3.4,1.3,0.000,618099.1,618099.1,27734,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488145557,1668150.00
02/26/2017 16:45,2,0.424,ACTIVE,212.83,373.91,59.991,1488145503,"201051344000900","219011344069620",34.75,0.00,0,332.73,381.73,14.9,12.5,0.097,635573.4,635573.4,27233,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145558,1668151.00
02/26/2017 16:45,2,0.414,ACTIVE,213.06,373.61,59.944,1488145503,"201051344000648","219011344069620",34.85,-0.50,0,331.83,382.63,14.7,12.2,0.066,625604.4,625604.4,27309,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145559,1668152.00
02/26/2017 16:45,2,0.615,ACTIVE,213.06,339.34,59.975,1488145503,"201051344000569","219011344069620",22.30,0.50,0,330.63,345.36,14.0,11.6,0.088,637110.9,637110.9,27210,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145560,1668153.00
02/26/2017 16:45,2,0.463,ACTIVE,212.83,364.89,60.012,1488145503,"201051344000983","219011344069620",33.83,0.00,0,331.23,382.93,15.9,13.4,0.097,628539.8,628539.8,27411,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145561,1668154.00
02/26/2017 16:45,2,0.223,ACTIVE,213.06,336.64,59.975,1488145503,"201051344001158","219011344069620",26.20,-1.00,0,296.96,356.78,5.9,3.8,0.013,616679.6,616679.6,27764,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145562,1668155.00
02/26/2017 16:45,2,0.646,ACTIVE,213.51,370.00,59.981,1488145503,"201051344000576","219011344069620",34.23,0.00,0,330.93,380.22,22.4,19.7,0.141,628315.0,628315.0,27283,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145563,1668156.00
02/26/2017 16:45,2,0.125,ACTIVE,211.70,335.44,59.975,1488145503,"274151322000087","219011344069620",29.42,4.00,0,294.26,353.47,3.7,1.7,0.009,829252.8,829252.8,27635,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488145564,1668157.00
02/26/2017 17:00,2,0.576,ACTIVE,213.29,365.19,59.991,1488146404,"201051344000645","219011344069620",33.81,1.00,0,333.63,393.45,19.8,17.2,0.124,627730.7,627730.7,27322,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146405,1668158.00
02/26/2017 17:00,2,0.084,ALERT,211.25,333.93,59.996,1488146404,"274151322000085","219011344069620",28.59,3.00,0,294.56,337.54,2.5,0.4,0.000,855825.4,855825.4,27344,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146407,1668159.00
02/26/2017 17:00,2,0.188,ALERT,213.74,339.04,59.986,1488146404,"201051344000633","219011344069620",27.41,-0.50,0,296.66,367.00,5.2,3.1,0.000,615881.4,615881.4,27859,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146409,1668160.00
02/26/2017 17:00,2,0.207,ALERT,212.83,325.52,59.975,1488146404,"201051344000469","219011344069620",26.02,-2.00,0,297.57,358.58,5.5,3.4,0.000,618799.0,618799.0,27825,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146411,1668161.00
02/26/2017 17:00,2,0.162,ACTIVE,211.03,334.24,59.975,1488146404,"274151322000052","219011344069620",29.72,3.30,0,330.93,355.58,4.9,2.8,0.018,885446.9,885446.9,27111,0,0,0,L,1151911521,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146412,1668162.00
02/26/2017 17:00,2,0.244,ACTIVE,211.70,333.33,59.986,1488146404,"201051344000585","219011344069620",20.48,0.50,0,318.00,357.98,5.1,3.0,0.009,624287.4,624287.4,27888,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146413,1668163.00
02/26/2017 17:00,2,0.145,ALERT,211.25,297.26,59.981,1488146404,"201051344001230","219011344069620",17.97,-1.00,0,295.16,318.91,2.7,0.6,0.000,617118.7,617118.7,27583,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1488146415,1668164.00
02/26/2017 17:00,2,0.082,ALERT,211.93,298.17,59.981,1488146404,"201051344000582","219011344069620",31.29,-2.00,0,295.46,310.49,2.6,0.6,0.000,608923.0,608923.0,27768,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488146417,1668165.00
02/26/2017 17:00,2,0.275,ACTIVE,211.25,333.03,59.981,1488146404,"201051344000955","219011344069620",28.59,1.00,0,327.92,355.28,8.0,5.8,0.018,624820.2,624820.2,27692,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146418,1668166.00
02/26/2017 17:00,2,0.070,ALERT,211.48,335.14,59.981,1488146404,"274151322000094","219011344069620",28.90,1.50,0,293.96,425.01,2.1,0.1,0.004,728356.8,728356.8,28096,0,0,0,L,1151911521,0,120.88,122.46,0002,-1,0,0,0,0,0,0,93,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146420,1668167.00
02/26/2017 17:00,2,0.332,ACTIVE,213.06,338.74,59.975,1488146404,"201051344000579","219011344069620",31.27,1.00,0,333.33,393.15,10.6,8.3,0.031,634617.5,634617.5,27657,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146421,1668168.00
02/26/2017 17:00,2,0.111,ALERT,211.25,297.26,60.007,1488146404,"201051344000890","219011344069620",32.20,-0.50,0,295.46,313.80,3.6,1.6,0.000,621026.6,621026.6,27790,0,0,0,L,1122011218,0,121.78,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1488146422,1668169.00
02/26/2017 17:00,2,0.166,ALERT,211.48,296.96,60.018,1488146404,"201051344000438","219011344069620",17.10,-1.00,0,294.86,326.12,2.9,0.9,0.000,622174.7,622174.7,27772,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1488146424,1668170.00
02/26/2017 17:00,2,0.145,ALERT,211.48,296.36,59.981,1488146404,"201051344000417","219011344069620",20.48,-0.50,0,294.26,302.07,3.0,1.0,0.000,602051.0,602051.0,28020,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488146426,1668171.00
02/26/2017 17:00,2,0.145,ACTIVE,211.25,336.64,59.970,1488146404,"274151322000083","219011344069620",30.08,3.70,0,331.83,371.51,4.4,2.3,0.013,876893.8,876893.8,27167,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146427,1668172.00
02/26/2017 17:00,2,0.117,ACTIVE,211.93,335.14,59.965,1488146404,"274151322000076","219011344069620",29.70,3.00,0,315.00,360.38,3.6,1.5,0.009,934374.2,934374.2,27265,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146428,1668173.00
02/26/2017 17:00,2,0.182,ALERT,212.83,336.34,59.933,1488146404,"201051344000868","219011344069620",27.06,-1.00,0,299.07,359.78,5.0,2.9,0.000,617280.0,617280.0,27853,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146430,1668174.00
02/26/2017 17:00,2,0.123,ACTIVE,211.25,335.14,59.975,1488146404,"274151322000095","219011344069620",29.62,2.50,0,331.53,353.47,3.7,1.7,0.018,925416.3,925416.3,27381,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146430,1668175.00
02/26/2017 17:00,2,0.154,ACTIVE,212.38,300.27,59.965,1488146404,"201051344000988","219011344069620",18.73,-1.00,0,295.76,315.60,2.9,0.9,0.000,575370.4,575370.4,27881,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146431,1668176.00
02/26/2017 17:00,2,0.078,ALERT,211.03,295.76,59.970,1488146404,"201051344001025","219011344069620",31.57,-2.00,0,294.26,311.09,2.5,0.5,0.000,621810.1,621810.1,27965,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488146433,1668177.00
02/26/2017 17:00,2,0.289,ACTIVE,212.83,339.04,59.986,1488146404,"201051344000458","219011344069620",31.35,1.50,0,331.83,387.14,9.2,7.0,0.031,627605.5,627605.5,27476,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146434,1668178.00
02/26/2017 17:00,2,0.533,ACTIVE,213.51,367.60,59.970,1488146404,"201051344000853","219011344069620",34.05,0.50,0,335.14,397.05,18.4,15.9,0.110,627524.7,627524.7,27319,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146435,1668179.00
02/26/2017 17:00,2,0.137,ALERT,211.70,296.96,59.965,1488146404,"201051344000685","219011344069620",16.90,-1.00,0,294.86,319.51,2.4,0.3,0.000,622041.5,622041.5,27650,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1488146437,1668180.00
02/26/2017 17:00,2,0.127,ALERT,211.70,296.66,59.975,1488146404,"201051344000917","219011344069620",15.11,0.00,0,293.66,309.59,1.9,0.0,0.000,619273.3,619273.3,27635,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1488146439,1668181.00
02/26/2017 17:00,2,0.342,ACTIVE,211.70,334.84,59.975,1488146404,"201051344001145","219011344069620",22.11,0.00,0,330.03,342.35,7.7,5.5,0.035,625969.7,625969.7,27486,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146440,1668182.00
02/26/2017 17:00,2,0.090,ALERT,211.48,296.36,59.975,1488146404,"201051344000651","219011344069620",31.87,-2.50,0,294.26,314.10,3.0,0.9,0.000,616829.8,616829.8,27836,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1488146441,1668183.00
02/26/2017 17:00,2,0.078,ALERT,211.25,329.73,59.970,1488146404,"274151322000088","219011344069620",26.52,3.00,0,294.86,371.81,2.1,0.1,0.000,840319.1,840319.1,27386,0,0,0,L,1151911521,0,121.78,121.78,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146443,1668184.00
02/26/2017 17:00,2,0.008,ALERT,211.93,362.49,59.970,1488146404,"274151322000068","219011344069620",43.71,3.00,0,293.96,420.20,0.0,0.0,0.000,729262.7,729262.7,27990,0,0,0,L,1151911521,0,121.55,122.46,0002,2,0,0,0,0,0,0,130,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146445,1668185.00
02/26/2017 17:00,2,0.174,ALERT,211.25,332.43,59.970,1488146404,"201051344001135","219011344069620",27.71,0.00,0,296.36,350.77,4.9,2.8,0.009,612305.8,612305.8,27879,0,0,0,L,1122011218,0,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146447,1668186.00
02/26/2017 17:00,2,0.260,ACTIVE,212.61,336.64,59.949,1488146404,"201051344000594","219011344069620",28.19,1.00,0,330.63,372.11,7.4,5.2,0.018,629654.7,629654.7,27733,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146448,1668187.00
02/26/2017 17:00,2,0.066,ALERT,211.48,296.66,59.981,1488146404,"201051344001203","219011344069620",31.05,-1.50,0,294.86,309.89,2.1,0.2,0.000,620404.8,620404.8,27897,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488146450,1668188.00
02/26/2017 17:00,2,0.086,ALERT,211.25,335.14,59.986,1488146404,"274151322000054","219011344069620",28.51,3.30,0,295.46,345.06,2.5,0.5,0.000,857676.6,857676.6,27293,0,0,0,L,1151911521,0,121.10,121.78,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146451,1668189.00
