ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 17:00,2,0.232,ACTIVE,213.29,336.64,59.991,1488146404,"201051344000867","219011344069620",30.55,1.00,0,333.33,374.51,7.2,5.1,0.013,616114.1,616114.1,27893,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146452,1668190.00
02/26/2017 17:00,2,0.135,ALERT,211.25,296.66,59.965,1488146404,"201051344001093","219011344069620",31.27,0.00,0,294.56,308.09,4.3,2.2,0.000,618099.6,618099.6,27736,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1488146454,1668191.00
02/26/2017 17:00,2,0.350,ACTIVE,212.83,368.80,59.986,1488146404,"201051344000900","219011344069620",34.27,0.00,0,334.24,395.55,12.1,9.8,0.075,635576.2,635576.2,27234,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146455,1668192.00
02/26/2017 17:00,2,0.352,ACTIVE,213.06,369.40,59.975,1488146404,"201051344000648","219011344069620",34.49,-0.50,0,332.13,390.74,12.3,10.0,0.049,625607.2,625607.2,27310,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146456,1668193.00
02/26/2017 17:00,2,0.502,ACTIVE,212.83,337.54,59.981,1488146404,"201051344000569","219011344069620",22.46,0.00,0,331.83,349.56,11.4,9.1,0.062,637113.6,637113.6,27211,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146457,1668194.00
02/26/2017 17:00,2,0.381,ACTIVE,212.83,371.81,59.986,1488146404,"201051344000983","219011344069620",34.61,0.50,0,333.03,396.15,13.4,11.0,0.071,628543.0,628543.0,27412,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146458,1668195.00
02/26/2017 17:00,2,0.205,ALERT,212.83,336.04,60.012,1488146404,"201051344001158","219011344069620",24.23,-1.00,0,297.57,357.98,5.1,3.0,0.004,616680.5,616680.5,27765,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146460,1668196.00
02/26/2017 17:00,2,0.539,ACTIVE,213.29,360.08,59.975,1488146404,"201051344000576","219011344069620",33.34,0.50,0,332.73,393.45,18.2,15.7,0.097,628319.7,628319.7,27284,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146461,1668197.00
02/26/2017 17:00,2,0.102,ALERT,211.48,334.84,59.981,1488146404,"274151322000087","219011344069620",28.35,3.70,0,294.86,346.26,3.0,0.9,0.000,829253.1,829253.1,27636,0,0,0,L,1151911521,0,121.33,122.01,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146462,1668198.00
02/26/2017 17:00,2,0.168,ALERT,211.25,297.57,59.981,1488146404,"201051344000646","219011344069620",23.82,0.00,0,294.26,333.33,4.1,2.0,0.000,613682.8,613682.8,27728,0,0,0,L,1122011218,1,121.78,120.88,0002,-2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488146464,1668199.00
02/26/2017 17:15,2,0.602,ACTIVE,213.29,365.80,59.981,1488147303,"201051344000645","219011344069620",33.87,0.50,0,333.93,387.44,20.7,18.0,0.128,627735.2,627735.2,27323,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147305,1668200.00
02/26/2017 17:15,2,0.084,ALERT,211.25,331.23,59.991,1488147303,"274151322000085","219011344069620",28.41,2.50,0,295.16,345.96,2.5,0.4,0.000,855825.5,855825.5,27346,0,0,0,L,1151911521,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147306,1668201.00
02/26/2017 17:15,2,0.188,ALERT,213.06,338.74,59.996,1488147303,"201051344000633","219011344069620",27.33,-0.50,0,296.06,360.99,5.2,3.1,0.000,615882.2,615882.2,27861,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147308,1668202.00
02/26/2017 17:15,2,0.238,ALERT,212.61,327.02,59.986,1488147303,"201051344000469","219011344069620",23.40,-2.00,0,296.66,356.78,5.7,3.6,0.000,618799.9,618799.9,27827,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147310,1668203.00
02/26/2017 17:15,2,0.211,ACTIVE,211.25,332.73,59.981,1488147303,"201051344000646","219011344069620",24.25,0.00,0,294.86,343.25,5.2,3.1,0.000,613683.5,613683.5,27730,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147311,1668204.00
02/26/2017 17:15,2,0.174,ACTIVE,211.03,334.84,59.991,1488147303,"274151322000052","219011344069620",29.82,3.00,0,330.63,344.76,5.2,3.1,0.009,885447.6,885447.6,27112,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147312,1668205.00
02/26/2017 17:15,2,0.240,ACTIVE,211.48,333.93,59.996,1488147303,"201051344000585","219011344069620",20.79,0.00,0,308.09,353.77,5.1,3.0,0.009,624288.2,624288.2,27889,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147313,1668206.00
02/26/2017 17:15,2,0.143,ACTIVE,211.25,296.96,59.986,1488147303,"201051344001230","219011344069620",18.03,-1.00,0,295.46,299.07,2.6,0.6,0.000,617118.9,617118.9,27585,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147314,1668207.00
02/26/2017 17:15,2,0.084,ALERT,211.70,297.57,59.981,1488147303,"201051344000582","219011344069620",31.37,-2.50,0,295.76,311.39,2.7,0.7,0.000,608923.2,608923.2,27770,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488147316,1668208.00
02/26/2017 17:15,2,0.281,ACTIVE,211.25,333.03,59.986,1488147303,"201051344000955","219011344069620",28.88,0.50,0,326.72,349.86,8.2,6.0,0.018,624821.7,624821.7,27693,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147316,1668209.00
02/26/2017 17:15,2,0.078,ALERT,211.03,334.24,59.975,1488147303,"274151322000094","219011344069620",29.26,1.00,0,294.86,425.31,2.3,0.3,0.000,728356.9,728356.9,28098,0,0,0,L,1151911521,0,120.88,122.01,0002,-1,0,0,0,0,0,0,27,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147318,1668210.00
02/26/2017 17:15,2,0.342,ACTIVE,212.61,342.65,59.986,1488147303,"201051344000579","219011344069620",31.69,1.00,0,333.03,378.12,11.0,8.7,0.040,634619.8,634619.8,27658,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147319,1668211.00
02/26/2017 17:15,2,0.111,ALERT,211.03,296.96,59.933,1488147303,"201051344000890","219011344069620",32.36,-0.50,0,295.16,314.40,3.7,1.6,0.000,621026.9,621026.9,27792,0,0,0,L,1122011218,0,121.55,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488147321,1668212.00
02/26/2017 17:15,2,0.166,ACTIVE,211.48,296.96,59.981,1488147303,"201051344000438","219011344069620",16.72,-1.50,0,295.16,299.37,2.8,0.8,0.000,622175.0,622175.0,27774,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147322,1668213.00
02/26/2017 17:15,2,0.143,ALERT,211.48,296.36,59.986,1488147303,"201051344000417","219011344069620",20.56,-1.00,0,294.26,298.47,3.0,1.0,0.000,602051.2,602051.2,28022,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488147324,1668214.00
02/26/2017 17:15,2,0.164,ACTIVE,211.48,336.34,59.981,1488147303,"274151322000083","219011344069620",30.61,3.30,0,331.83,374.81,5.1,3.0,0.013,876894.6,876894.6,27168,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147325,1668215.00
02/26/2017 17:15,2,0.125,ACTIVE,211.70,336.04,59.981,1488147303,"274151322000076","219011344069620",29.88,2.50,0,332.73,339.34,3.8,1.8,0.009,934374.7,934374.7,27266,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147326,1668216.00
02/26/2017 17:15,2,0.201,ACTIVE,212.61,336.64,59.981,1488147303,"201051344000868","219011344069620",24.91,-1.00,0,298.17,340.55,5.1,3.0,0.004,617280.8,617280.8,27855,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147327,1668217.00
02/26/2017 17:15,2,0.133,ACTIVE,211.25,334.84,59.981,1488147303,"274151322000095","219011344069620",29.92,2.00,0,331.23,354.67,4.0,2.0,0.013,925416.8,925416.8,27382,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147327,1668218.00
02/26/2017 17:15,2,0.154,ACTIVE,212.16,299.67,59.986,1488147303,"201051344000988","219011344069620",19.04,-1.00,0,295.76,302.07,3.0,0.9,0.000,575370.6,575370.6,27882,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147328,1668219.00
02/26/2017 17:15,2,0.078,ALERT,211.03,296.06,59.970,1488147303,"201051344001025","219011344069620",31.67,-2.00,0,293.96,314.10,2.5,0.5,0.000,621810.2,621810.2,27967,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488147330,1668220.00
02/26/2017 17:15,2,0.295,ACTIVE,212.38,340.25,60.012,1488147303,"201051344000458","219011344069620",31.55,1.50,0,331.83,379.02,9.4,7.2,0.035,627607.5,627607.5,27477,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147331,1668221.00
02/26/2017 17:15,2,0.584,ACTIVE,213.06,356.18,60.018,1488147303,"201051344000853","219011344069620",32.78,0.00,0,333.33,390.44,19.4,16.8,0.115,627529.3,627529.3,27320,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147332,1668222.00
02/26/2017 17:15,2,0.139,ACTIVE,211.70,296.66,60.007,1488147303,"201051344000685","219011344069620",16.92,-1.00,0,294.56,299.07,2.4,0.4,0.000,622041.6,622041.6,27652,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147333,1668223.00
02/26/2017 17:15,2,0.127,ALERT,211.48,296.36,59.991,1488147303,"201051344000917","219011344069620",14.75,-0.50,0,293.66,309.59,1.9,0.0,0.000,619273.4,619273.4,27637,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1488147335,1668224.00
02/26/2017 17:15,2,0.369,ACTIVE,211.70,334.24,59.949,1488147303,"201051344001145","219011344069620",22.17,0.00,0,329.13,341.45,8.3,6.1,0.040,625971.4,625971.4,27487,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147336,1668225.00
02/26/2017 17:15,2,0.090,ALERT,211.48,296.06,59.975,1488147303,"201051344000651","219011344069620",32.03,-3.00,0,294.26,314.70,2.9,0.9,0.000,616830.0,616830.0,27838,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488147337,1668226.00
02/26/2017 17:15,2,0.078,ALERT,210.80,333.63,59.981,1488147303,"274151322000088","219011344069620",27.17,2.50,0,294.86,351.37,2.2,0.2,0.000,840319.2,840319.2,27388,0,0,0,L,1151911521,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147339,1668227.00
02/26/2017 17:15,2,0.078,ALERT,211.48,328.82,59.981,1488147303,"274151322000068","219011344069620",28.07,3.00,0,293.66,420.50,2.3,0.3,0.000,729262.8,729262.8,27992,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,81,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147341,1668228.00
02/26/2017 17:15,2,0.180,ACTIVE,211.03,332.13,59.975,1488147303,"201051344001135","219011344069620",28.05,0.00,0,295.16,337.24,5.1,3.0,0.004,612306.6,612306.6,27881,0,0,0,L,1122011218,0,121.55,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147342,1668229.00
02/26/2017 17:15,2,0.266,ACTIVE,212.16,336.04,59.986,1488147303,"201051344000594","219011344069620",28.01,0.50,0,329.73,354.07,7.6,5.4,0.022,629656.1,629656.1,27734,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147343,1668230.00
02/26/2017 17:15,2,0.068,ALERT,211.25,296.36,59.965,1488147303,"201051344001203","219011344069620",31.15,-2.00,0,294.56,309.59,2.2,0.2,0.000,620404.9,620404.9,27899,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488147345,1668231.00
02/26/2017 17:15,2,0.092,ACTIVE,210.80,333.03,59.981,1488147303,"274151322000054","219011344069620",28.78,3.00,0,295.46,344.76,2.7,0.7,0.000,857676.9,857676.9,27295,0,0,0,L,1151911521,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147346,1668232.00
02/26/2017 17:15,2,0.240,ACTIVE,212.61,336.94,59.986,1488147303,"201051344000867","219011344069620",31.13,0.50,0,331.53,360.99,7.6,5.4,0.018,616115.6,616115.6,27894,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147346,1668233.00
02/26/2017 17:15,2,0.146,ALERT,211.03,296.36,59.981,1488147303,"201051344001093","219011344069620",28.27,-0.50,0,294.86,308.09,4.2,2.1,0.000,618100.0,618100.0,27738,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1488147348,1668234.00
02/26/2017 17:15,2,0.377,ACTIVE,212.38,374.21,59.981,1488147303,"201051344000900","219011344069620",34.77,0.00,0,333.03,389.54,13.3,10.9,0.084,635579.2,635579.2,27235,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147349,1668235.00
02/26/2017 17:15,2,0.371,ACTIVE,212.61,372.41,59.986,1488147303,"201051344000648","219011344069620",34.81,-1.00,0,332.43,386.53,13.1,10.8,0.057,625610.1,625610.1,27311,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147350,1668236.00
02/26/2017 17:15,2,0.521,ACTIVE,212.61,337.84,59.981,1488147303,"201051344000569","219011344069620",22.42,0.00,0,331.23,347.76,11.8,9.5,0.071,637116.3,637116.3,27212,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147351,1668237.00
02/26/2017 17:15,2,0.424,ACTIVE,212.38,372.41,59.981,1488147303,"201051344000983","219011344069620",34.65,0.00,0,331.83,389.24,14.9,12.5,0.084,628546.3,628546.3,27413,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147352,1668238.00
02/26/2017 17:15,2,0.209,ACTIVE,212.83,336.34,59.986,1488147303,"201051344001158","219011344069620",24.79,-1.00,0,297.26,341.45,5.2,3.1,0.000,616681.3,616681.3,27767,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147353,1668239.00
02/26/2017 17:15,2,0.594,ACTIVE,213.06,362.79,59.975,1488147303,"201051344000576","219011344069620",33.50,0.00,0,333.33,386.53,20.1,17.5,0.124,628324.5,628324.5,27285,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147354,1668240.00
02/26/2017 17:15,2,0.104,ACTIVE,211.03,333.93,59.959,1488147303,"274151322000087","219011344069620",28.86,3.70,0,294.26,348.96,3.1,1.0,0.000,829253.4,829253.4,27638,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488147354,1668241.00
02/26/2017 17:30,2,0.664,ACTIVE,213.29,360.08,59.965,1488148203,"201051344000645","219011344069620",33.20,0.50,0,333.03,398.56,22.4,19.6,0.141,627740.9,627740.9,27324,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148204,1668242.00
02/26/2017 17:30,2,0.094,ALERT,211.03,331.53,59.954,1488148203,"274151322000085","219011344069620",27.29,2.00,0,295.16,345.96,2.6,0.6,0.000,855825.8,855825.8,27348,0,0,0,L,1151911521,0,121.55,121.78,0002,2,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148206,1668243.00
02/26/2017 17:30,2,0.234,ALERT,213.29,331.53,59.933,1488148203,"201051344000633","219011344069620",23.20,-1.00,0,295.46,403.37,5.5,3.4,0.000,615883.1,615883.1,27863,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148208,1668244.00
02/26/2017 17:30,2,0.248,ALERT,212.83,336.64,59.959,1488148203,"201051344000469","219011344069620",27.59,-2.00,0,296.36,423.20,7.0,4.8,0.004,618801.0,618801.0,27829,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148210,1668245.00
02/26/2017 17:30,2,0.227,ALERT,211.48,333.33,59.959,1488148203,"201051344000646","219011344069620",26.04,-0.50,0,293.96,357.98,6.0,3.9,0.004,613684.4,613684.4,27731,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148212,1668246.00
02/26/2017 17:30,2,0.244,ACTIVE,211.03,357.08,59.959,1488148203,"274151322000052","219011344069620",33.28,3.00,0,330.63,364.59,8.2,6.0,0.035,885448.9,885448.9,27113,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148213,1668247.00
02/26/2017 17:30,2,0.322,ACTIVE,211.70,334.54,59.965,1488148203,"201051344000585","219011344069620",21.17,0.00,0,312.89,349.86,6.9,4.7,0.031,624289.2,624289.2,27890,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148214,1668248.00
02/26/2017 17:30,2,0.158,ALERT,211.48,297.57,59.965,1488148203,"201051344001230","219011344069620",21.17,-1.00,0,295.16,340.85,3.4,1.4,0.000,617119.1,617119.1,27586,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1488148215,1668249.00
02/26/2017 17:30,2,0.084,ALERT,211.93,298.17,59.954,1488148203,"201051344000582","219011344069620",32.26,-2.50,0,295.76,313.50,2.8,0.7,0.000,608923.4,608923.4,27772,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488148217,1668250.00
02/26/2017 17:30,2,0.311,ACTIVE,211.25,333.93,59.959,1488148203,"201051344000955","219011344069620",29.94,0.50,0,326.72,374.51,9.5,7.2,0.027,624823.6,624823.6,27694,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148218,1668251.00
02/26/2017 17:30,2,0.127,ALERT,211.25,334.24,59.965,1488148203,"274151322000094","219011344069620",30.28,1.50,0,294.86,483.32,3.8,1.8,0.013,728357.4,728357.4,28100,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148220,1668252.00
02/26/2017 17:30,2,0.379,ACTIVE,212.83,374.51,59.959,1488148203,"201051344000579","219011344069620",34.99,1.00,0,332.73,396.75,13.4,11.0,0.057,634622.7,634622.7,27659,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148221,1668253.00
02/26/2017 17:30,2,0.115,ALERT,211.48,297.57,59.954,1488148203,"201051344000890","219011344069620",32.82,-1.00,0,295.16,316.50,3.9,1.8,0.000,621027.2,621027.2,27794,0,0,0,L,1122011218,0,121.78,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1488148223,1668254.00
02/26/2017 17:30,2,0.168,ALERT,211.70,296.96,59.912,1488148203,"201051344000438","219011344069620",16.68,-1.50,0,295.16,330.63,2.9,0.9,0.000,622175.4,622175.4,27775,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1488148224,1668255.00
02/26/2017 17:30,2,0.141,ALERT,211.70,296.36,59.965,1488148203,"201051344000417","219011344069620",20.81,-1.00,0,294.26,298.47,3.0,1.0,0.000,602051.5,602051.5,28024,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488148226,1668256.00
02/26/2017 17:30,2,0.215,ACTIVE,211.25,372.41,59.965,1488148203,"274151322000083","219011344069620",34.73,3.30,0,332.13,392.85,7.6,5.4,0.040,876896.0,876896.0,27169,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148227,1668257.00
02/26/2017 17:30,2,0.156,ACTIVE,211.93,335.74,59.965,1488148203,"274151322000076","219011344069620",30.38,2.50,0,332.43,363.69,4.8,2.7,0.013,934375.5,934375.5,27267,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148228,1668258.00
02/26/2017 17:30,2,0.172,ALERT,212.61,335.74,59.959,1488148203,"201051344000868","219011344069620",26.34,-1.50,0,298.47,363.09,4.6,2.5,0.000,617281.6,617281.6,27856,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148230,1668259.00
02/26/2017 17:30,2,0.156,ACTIVE,211.25,334.84,59.928,1488148203,"274151322000095","219011344069620",30.45,2.00,0,331.53,382.93,4.8,2.7,0.022,925417.7,925417.7,27383,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148231,1668260.00
02/26/2017 17:30,2,0.133,ALERT,212.38,299.67,59.965,1488148203,"201051344000988","219011344069620",19.76,-1.50,0,295.46,337.54,2.7,0.6,0.000,575370.9,575370.9,27883,0,0,0,L,1122011218,0,120.88,122.01,0002,-4,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148232,1668261.00
02/26/2017 17:30,2,0.078,ALERT,211.25,296.06,59.959,1488148203,"201051344001025","219011344069620",31.61,-2.00,0,294.26,314.10,2.5,0.5,0.000,621810.3,621810.3,27969,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488148234,1668262.00
02/26/2017 17:30,2,0.289,ACTIVE,212.83,336.34,59.965,1488148203,"201051344000458","219011344069620",30.85,1.50,0,332.13,399.46,9.0,6.8,0.027,627609.8,627609.8,27478,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148235,1668263.00
02/26/2017 17:30,2,0.682,ACTIVE,213.29,372.11,59.959,1488148203,"201051344000853","219011344069620",34.39,0.00,0,342.95,408.18,23.8,21.0,0.155,627535.8,627535.8,27321,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148236,1668264.00
02/26/2017 17:30,2,0.137,ALERT,211.93,296.96,59.970,1488148203,"201051344000685","219011344069620",15.86,-1.00,0,294.56,324.92,2.2,0.2,0.000,622041.9,622041.9,27653,0,0,0,L,1122011218,0,122.46,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1488148238,1668265.00
02/26/2017 17:30,2,0.133,ALERT,211.70,296.66,59.959,1488148203,"201051344000917","219011344069620",17.43,-0.50,0,293.36,313.80,2.4,0.4,0.000,619273.6,619273.6,27639,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1488148240,1668266.00
02/26/2017 17:30,2,0.391,ACTIVE,211.93,334.84,59.965,1488148203,"201051344001145","219011344069620",22.82,-0.50,0,328.82,345.96,9.0,6.8,0.044,625973.6,625973.6,27488,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148241,1668267.00
02/26/2017 17:30,2,0.090,ALERT,211.48,296.36,59.917,1488148203,"201051344000651","219011344069620",32.14,-3.00,0,294.56,320.11,3.0,1.0,0.000,616830.2,616830.2,27840,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1488148242,1668268.00
02/26/2017 17:30,2,0.074,ALERT,210.80,327.32,59.965,1488148203,"274151322000088","219011344069620",26.18,2.50,0,295.16,347.76,2.0,0.0,0.000,840319.5,840319.5,27390,0,0,0,L,1151911521,0,121.78,121.55,0002,-1,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148244,1668269.00
02/26/2017 17:30,2,0.078,ALERT,211.70,327.62,59.959,1488148203,"274151322000068","219011344069620",27.99,2.50,0,294.56,424.71,2.2,0.2,0.000,729263.1,729263.1,27994,0,0,0,L,1151911521,0,121.55,122.23,0002,2,0,0,0,0,0,0,26,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148246,1668270.00
02/26/2017 17:30,2,0.193,ALERT,211.25,332.13,59.938,1488148203,"201051344001135","219011344069620",25.54,-0.50,0,294.86,348.96,5.0,2.9,0.004,612307.8,612307.8,27882,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148248,1668271.00
02/26/2017 17:30,2,0.342,ACTIVE,212.16,336.04,59.949,1488148203,"201051344000594","219011344069620",22.15,0.50,0,329.13,353.77,7.7,5.5,0.035,629657.9,629657.9,27735,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148249,1668272.00
02/26/2017 17:30,2,0.068,ALERT,211.48,296.36,59.922,1488148203,"201051344001203","219011344069620",30.71,-2.00,0,294.56,310.19,2.2,0.2,0.000,620405.0,620405.0,27901,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488148251,1668273.00
02/26/2017 17:30,2,0.094,ACTIVE,211.25,333.63,59.959,1488148203,"274151322000054","219011344069620",28.94,3.00,0,307.78,395.55,2.8,0.7,0.000,857677.5,857677.5,27296,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148251,1668274.00
02/26/2017 17:30,2,0.227,ACTIVE,213.06,334.84,59.975,1488148203,"201051344000867","219011344069620",30.77,0.50,0,331.23,365.49,7.1,4.9,0.013,616117.5,616117.5,27895,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148252,1668275.00
02/26/2017 17:30,2,0.135,ALERT,211.48,296.66,59.970,1488148203,"201051344001093","219011344069620",31.21,-0.50,0,294.56,311.99,4.3,2.2,0.000,618100.5,618100.5,27740,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1488148254,1668276.00
02/26/2017 17:30,2,0.371,ACTIVE,212.38,373.91,59.944,1488148203,"201051344000900","219011344069620",34.77,-0.50,0,334.54,394.95,13.0,10.7,0.084,635583.1,635583.1,27236,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148255,1668277.00
02/26/2017 17:30,2,0.373,ACTIVE,212.83,373.01,59.981,1488148203,"201051344000648","219011344069620",34.87,-0.50,0,332.73,400.96,13.2,10.8,0.057,625613.9,625613.9,27312,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148256,1668278.00
02/26/2017 17:30,2,0.512,ACTIVE,212.83,337.24,59.975,1488148203,"201051344000569","219011344069620",22.54,0.00,0,331.23,354.37,11.7,9.4,0.062,637119.7,637119.7,27213,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148257,1668279.00
02/26/2017 17:30,2,0.463,ACTIVE,212.61,363.69,59.981,1488148203,"201051344000983","219011344069620",33.70,0.00,0,332.13,406.37,15.8,13.3,0.093,628551.0,628551.0,27414,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148258,1668280.00
02/26/2017 17:30,2,0.209,ALERT,212.83,335.74,59.965,1488148203,"201051344001158","219011344069620",24.37,-1.50,0,297.26,357.68,5.2,3.1,0.004,616682.3,616682.3,27768,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148260,1668281.00
02/26/2017 17:30,2,0.557,ACTIVE,213.29,357.08,59.975,1488148203,"201051344000576","219011344069620",32.94,0.00,0,332.43,397.66,18.6,16.0,0.106,628330.1,628330.1,27286,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148260,1668282.00
02/26/2017 17:30,2,0.100,ALERT,211.03,324.32,59.970,1488148203,"274151322000087","219011344069620",25.56,3.30,0,294.26,355.58,2.6,0.6,0.000,829253.9,829253.9,27639,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488148262,1668283.00
02/26/2017 17:45,2,0.459,ACTIVE,213.06,346.56,59.996,1488149103,"201051344000645","219011344069620",31.97,0.00,0,333.03,386.53,15.0,12.6,0.080,627744.8,627744.8,27325,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149104,1668284.00
02/26/2017 17:45,2,0.062,ALERT,211.25,296.66,59.954,1488149103,"274151322000085","219011344069620",21.09,1.00,0,294.56,337.84,1.3,0.0,0.000,855825.8,855825.8,27350,0,0,0,L,1151911521,0,121.55,121.78,0002,2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149106,1668285.00
02/26/2017 17:45,2,0.162,ALERT,212.83,299.07,60.002,1488149103,"201051344000633","219011344069620",21.31,-1.50,0,295.46,345.66,3.5,1.5,0.000,615883.6,615883.6,27865,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149109,1668286.00
02/26/2017 17:45,2,0.189,ALERT,212.38,299.37,59.938,1488149103,"201051344000469","219011344069620",21.71,-2.50,0,296.06,353.47,4.2,2.1,0.000,618801.8,618801.8,27831,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149110,1668287.00
02/26/2017 17:45,2,0.158,ALERT,211.25,296.96,59.954,1488149103,"201051344000646","219011344069620",22.70,-1.00,0,294.56,340.25,3.7,1.6,0.000,613685.0,613685.0,27733,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,5,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149112,1668288.00
02/26/2017 17:45,2,0.146,ACTIVE,211.03,334.84,59.959,1488149103,"274151322000052","219011344069620",29.38,2.50,0,330.63,367.30,4.4,2.3,0.013,885449.8,885449.8,27114,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149113,1668289.00
02/26/2017 17:45,2,0.146,ALERT,211.48,296.96,59.991,1488149103,"201051344000585","219011344069620",21.73,-1.50,0,295.16,405.17,3.3,1.2,0.000,624289.9,624289.9,27891,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149115,1668290.00
02/26/2017 17:45,2,0.064,ALERT,211.25,297.26,59.970,1488149103,"201051344001230","219011344069620",33.16,-1.50,0,295.16,317.70,2.2,0.2,0.000,617119.3,617119.3,27588,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1488149117,1668291.00
02/26/2017 17:45,2,0.086,ALERT,211.70,297.57,59.965,1488149103,"201051344000582","219011344069620",30.06,-3.00,0,295.76,313.80,2.6,0.6,0.000,608923.5,608923.5,27774,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149118,1668292.00
02/26/2017 17:45,2,0.221,ACTIVE,211.03,332.73,59.965,1488149103,"201051344000955","219011344069620",27.37,0.00,0,328.82,371.21,6.2,4.0,0.004,624825.0,624825.0,27695,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149119,1668293.00
02/26/2017 17:45,2,0.000,ALERT,211.03,297.87,59.959,1488149103,"274151322000094","219011344069620",44.69,0.50,0,294.26,425.61,0.0,0.0,0.000,728357.6,728357.6,28102,0,0,0,L,1151911521,0,120.42,122.23,0002,-2,0,0,0,0,0,0,144,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149121,1668294.00
02/26/2017 17:45,2,0.273,ACTIVE,212.38,335.44,59.933,1488149103,"201051344000579","219011344069620",29.66,0.00,0,332.43,392.85,8.3,6.1,0.018,634624.8,634624.8,27660,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149122,1668295.00
02/26/2017 17:45,2,0.113,ALERT,211.03,297.26,59.970,1488149103,"201051344000890","219011344069620",31.33,-1.50,0,295.16,317.10,3.6,1.6,0.000,621027.6,621027.6,27796,0,0,0,L,1122011218,0,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149124,1668296.00
02/26/2017 17:45,2,0.102,ALERT,211.25,296.66,59.975,1488149103,"201051344000438","219011344069620",33.73,-2.00,0,294.86,330.33,3.6,1.5,0.000,622175.8,622175.8,27777,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149126,1668297.00
02/26/2017 17:45,2,0.145,ALERT,211.48,296.36,60.002,1488149103,"201051344000417","219011344069620",19.38,-1.50,0,294.26,298.47,2.9,0.8,0.000,602051.7,602051.7,28026,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149127,1668298.00
02/26/2017 17:45,2,0.150,ACTIVE,211.03,335.44,59.965,1488149103,"274151322000083","219011344069620",30.10,3.00,0,331.83,397.96,4.6,2.5,0.009,876897.2,876897.2,27170,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149128,1668299.00
02/26/2017 17:45,2,0.092,ACTIVE,211.70,335.14,59.991,1488149103,"274151322000076","219011344069620",28.82,2.00,0,324.32,349.86,2.7,0.7,0.000,934376.1,934376.1,27268,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149129,1668300.00
02/26/2017 17:45,2,0.154,ALERT,211.93,299.67,59.970,1488149103,"201051344000868","219011344069620",21.83,-2.00,0,297.87,341.45,3.4,1.4,0.000,617282.1,617282.1,27858,0,0,0,L,1122011218,0,120.88,121.78,0002,-4,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149131,1668301.00
02/26/2017 17:45,2,0.096,ACTIVE,211.03,334.24,59.959,1488149103,"274151322000095","219011344069620",29.02,2.00,0,331.83,383.53,2.8,0.8,0.004,925418.2,925418.2,27384,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149132,1668302.00
02/26/2017 17:45,2,0.123,ACTIVE,211.93,298.77,59.975,1488149103,"201051344000988","219011344069620",16.34,-2.00,0,294.86,302.07,2.0,0.1,0.000,575371.1,575371.1,27885,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149133,1668303.00
02/26/2017 17:45,2,0.078,ALERT,211.03,296.06,59.965,1488149103,"201051344001025","219011344069620",30.30,-2.50,0,294.26,314.40,2.4,0.4,0.000,621810.4,621810.4,27971,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149135,1668304.00
02/26/2017 17:45,2,0.258,ACTIVE,212.16,335.14,59.975,1488149103,"201051344000458","219011344069620",28.75,1.00,0,331.23,377.52,7.5,5.3,0.013,627611.5,627611.5,27479,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149136,1668305.00
02/26/2017 17:45,2,0.430,ACTIVE,212.83,353.47,59.965,1488149103,"201051344000853","219011344069620",32.76,-0.50,0,333.93,397.05,14.3,11.9,0.075,627540.3,627540.3,27322,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149137,1668306.00
02/26/2017 17:45,2,0.076,ALERT,211.48,296.66,60.002,1488149103,"201051344000685","219011344069620",33.06,-2.00,0,294.86,325.52,2.6,0.6,0.000,622042.1,622042.1,27655,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149138,1668307.00
02/26/2017 17:45,2,0.062,ALERT,211.48,296.66,59.970,1488149103,"201051344000917","219011344069620",31.39,-0.50,0,293.66,313.50,2.0,0.0,0.000,619273.7,619273.7,27641,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149140,1668308.00
02/26/2017 17:45,2,0.256,ACTIVE,211.70,333.93,59.996,1488149103,"201051344001145","219011344069620",21.95,-1.00,0,329.13,344.45,5.7,3.6,0.018,625975.2,625975.2,27489,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149141,1668309.00
02/26/2017 17:45,2,0.094,ALERT,211.48,296.36,59.965,1488149103,"201051344000651","219011344069620",30.59,-3.50,0,293.96,320.71,2.9,0.9,0.000,616830.4,616830.4,27842,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149143,1668310.00
02/26/2017 17:45,2,0.053,ALERT,210.80,296.96,59.965,1488149103,"274151322000088","219011344069620",21.77,1.00,0,294.56,345.66,1.2,0.0,0.000,840319.6,840319.6,27392,0,0,0,L,1151911521,0,121.33,121.55,0002,-2,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149145,1668311.00
02/26/2017 17:45,2,0.006,ALERT,211.70,296.06,59.975,1488149103,"274151322000068","219011344069620",43.18,1.50,0,293.96,424.71,0.0,0.0,0.000,729263.3,729263.3,27996,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,227,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149147,1668312.00
02/26/2017 17:45,2,0.189,ALERT,211.25,353.47,59.970,1488149103,"201051344001135","219011344069620",20.48,-1.00,0,294.86,359.48,4.0,1.9,0.000,612308.5,612308.5,27884,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149148,1668313.00
02/26/2017 17:45,2,0.270,ACTIVE,211.93,334.84,59.981,1488149103,"201051344000594","219011344069620",22.09,0.00,0,329.43,342.95,6.0,3.9,0.009,629659.3,629659.3,27736,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149149,1668314.00
02/26/2017 17:45,2,0.068,ALERT,211.48,296.66,59.975,1488149103,"201051344001203","219011344069620",29.22,-2.50,0,294.56,315.00,2.1,0.1,0.000,620405.0,620405.0,27903,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149151,1668315.00
02/26/2017 17:45,2,0.070,ALERT,211.03,297.26,60.012,1488149103,"274151322000054","219011344069620",23.28,2.00,0,295.46,373.01,1.6,0.0,0.000,857677.9,857677.9,27297,0,0,0,L,1151911521,0,121.10,121.78,0002,0,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149153,1668316.00
02/26/2017 17:45,2,0.180,ACTIVE,212.38,334.54,59.986,1488149103,"201051344000867","219011344069620",27.39,0.00,0,330.33,368.80,5.0,2.9,0.000,616118.7,616118.7,27896,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149154,1668317.00
02/26/2017 17:45,2,0.137,ALERT,211.25,296.96,59.986,1488149103,"201051344001093","219011344069620",29.54,-1.00,0,294.56,308.09,4.1,2.0,0.000,618101.0,618101.0,27742,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488149156,1668318.00
02/26/2017 17:45,2,0.254,ACTIVE,212.16,345.66,59.986,1488149103,"201051344000900","219011344069620",31.95,-0.50,0,332.43,392.25,8.3,6.1,0.049,635585.4,635585.4,27237,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149156,1668319.00
02/26/2017 17:45,2,0.277,ACTIVE,212.38,339.95,59.981,1488149103,"201051344000648","219011344069620",31.53,-1.00,0,332.43,391.64,8.9,6.6,0.027,625616.5,625616.5,27313,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149157,1668320.00
02/26/2017 17:45,2,0.350,ACTIVE,212.38,335.44,59.991,1488149103,"201051344000569","219011344069620",21.85,-0.50,0,330.33,346.56,7.8,5.6,0.031,637121.7,637121.7,27214,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149158,1668321.00
02/26/2017 17:45,2,0.320,ACTIVE,212.16,360.99,59.986,1488149103,"201051344000983","219011344069620",33.56,0.00,0,331.83,400.06,10.9,8.6,0.049,628554.6,628554.6,27415,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149159,1668322.00
02/26/2017 17:45,2,0.150,ALERT,212.38,298.77,59.981,1488149103,"201051344001158","219011344069620",23.00,-2.00,0,296.36,386.23,3.5,1.5,0.000,616683.0,616683.0,27770,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149161,1668323.00
02/26/2017 17:45,2,0.422,ACTIVE,212.83,343.25,59.996,1488149103,"201051344000576","219011344069620",31.65,-1.00,0,333.03,385.33,13.5,11.1,0.066,628334.1,628334.1,27287,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149162,1668324.00
02/26/2017 17:45,2,0.084,ALERT,211.03,295.76,59.981,1488149103,"274151322000087","219011344069620",21.99,2.00,0,294.26,369.70,1.9,0.0,0.000,829254.0,829254.0,27641,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488149164,1668325.00
02/26/2017 18:00,2,0.250,ACTIVE,212.83,338.14,60.012,1488150003,"201051344000645","219011344069620",31.19,-0.50,0,332.43,363.39,8.0,5.8,0.027,627747.0,627747.0,27326,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150004,1668326.00
02/26/2017 18:00,2,0.018,ALERT,211.03,296.66,60.007,1488150003,"274151322000085","219011344069620",31.97,0.00,0,294.26,318.91,0.0,0.0,0.000,855825.8,855825.8,27352,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150006,1668327.00
02/26/2017 18:00,2,0.082,ALERT,212.61,298.77,60.018,1488150003,"201051344000633","219011344069620",32.14,-2.50,0,295.16,315.30,2.8,0.7,0.000,615883.7,615883.7,27867,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1488150007,1668328.00
02/26/2017 18:00,2,0.100,ALERT,212.16,299.37,60.007,1488150003,"201051344000469","219011344069620",32.60,-3.50,0,296.06,317.10,3.4,1.3,0.000,618802.1,618802.1,27833,0,0,0,L,1122011218,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1488150009,1668329.00
02/26/2017 18:00,2,0.176,ACTIVE,210.35,296.06,60.012,1488150003,"201051344000646","219011344069620",19.84,-2.00,0,294.86,301.47,3.6,1.5,0.000,613685.4,613685.4,27735,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150010,1668330.00
02/26/2017 18:00,2,0.137,ALERT,210.80,333.33,60.002,1488150003,"274151322000052","219011344069620",27.83,1.00,0,295.46,362.19,3.8,1.8,0.000,885450.2,885450.2,27115,0,0,0,L,1151911521,0,120.20,121.78,0002,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150012,1668331.00
02/26/2017 18:00,2,0.127,ALERT,210.80,296.36,60.007,1488150003,"201051344000585","219011344069620",16.86,-1.50,0,294.56,333.03,2.2,0.2,0.000,624290.1,624290.1,27893,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150014,1668332.00
