ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 18:00,2,0.066,ALERT,210.57,296.66,60.007,1488150003,"201051344001230","219011344069620",30.93,-2.00,0,294.56,320.11,2.1,0.1,0.000,617119.3,617119.3,27590,0,0,0,L,1122011218,0,121.55,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150016,1668333.00
02/26/2017 18:00,2,0.000,ALERT,211.03,296.96,59.996,1488150003,"201051344000582","219011344069620",0.00,-3.50,0,295.76,299.07,0.0,0.0,0.000,608923.5,608923.5,27776,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1488150017,1668334.00
02/26/2017 18:00,2,0.182,ALERT,210.12,296.06,59.996,1488150003,"201051344000955","219011344069620",20.85,-1.00,0,294.86,346.86,3.9,1.8,0.000,624825.7,624825.7,27696,0,0,0,L,1122011218,0,120.65,120.65,0002,-3,0,0,0,0,0,0,5,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150019,1668335.00
02/26/2017 18:00,2,0.000,ALERT,210.80,296.96,59.996,1488150003,"274151322000094","219011344069620",43.42,-1.00,0,293.96,425.31,0.0,0.0,0.000,728357.6,728357.6,28104,0,0,0,L,1151911521,0,120.20,122.01,0100,-2,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1488150021,1668336.00
02/26/2017 18:00,2,0.201,ALERT,211.93,300.27,59.986,1488150003,"201051344000579","219011344069620",23.76,-0.50,0,298.77,340.25,4.9,2.8,0.000,634626.0,634626.0,27661,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150023,1668337.00
02/26/2017 18:00,2,0.000,ALERT,210.57,296.66,60.002,1488150003,"201051344000890","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,621027.9,621027.9,27798,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150025,1668338.00
02/26/2017 18:00,2,0.102,ALERT,210.80,295.76,59.996,1488150003,"201051344000438","219011344069620",31.93,-3.00,0,294.86,327.02,3.4,1.3,0.000,622176.1,622176.1,27779,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150026,1668339.00
02/26/2017 18:00,2,0.000,ALERT,210.80,294.86,59.986,1488150003,"201051344000417","219011344069620",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,602051.7,602051.7,28028,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488150028,1668340.00
02/26/2017 18:00,2,0.156,ACTIVE,211.03,333.33,59.991,1488150003,"274151322000083","219011344069620",30.24,2.00,0,331.23,338.14,4.8,2.7,0.009,876897.7,876897.7,27171,0,0,0,L,1151911521,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150030,1668341.00
02/26/2017 18:00,2,0.066,ALERT,211.03,296.66,59.970,1488150003,"274151322000076","219011344069620",21.99,0.50,0,294.26,350.77,1.5,0.0,0.000,934376.1,934376.1,27269,0,0,0,L,1151911521,0,120.88,121.78,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150031,1668342.00
02/26/2017 18:00,2,0.072,ALERT,211.70,299.37,59.986,1488150003,"201051344000868","219011344069620",32.16,-2.50,0,297.57,308.09,2.4,0.4,0.000,617282.3,617282.3,27860,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488150033,1668343.00
02/26/2017 18:00,2,0.066,ALERT,210.35,296.96,59.996,1488150003,"274151322000095","219011344069620",22.90,0.00,0,295.46,342.65,1.5,0.0,0.000,925418.3,925418.3,27385,0,0,0,L,1151911521,0,121.10,121.55,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150035,1668344.00
02/26/2017 18:00,2,0.076,ALERT,211.70,298.47,59.986,1488150003,"201051344000988","219011344069620",20.14,-2.50,0,293.96,300.27,1.5,0.0,0.000,575371.1,575371.1,27886,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150037,1668345.00
02/26/2017 18:00,2,0.000,ALERT,210.57,295.46,59.986,1488150003,"201051344001025","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,621810.5,621810.5,27973,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1488150039,1668346.00
02/26/2017 18:00,2,0.250,ACTIVE,211.93,334.54,59.991,1488150003,"201051344000458","219011344069620",20.97,0.00,0,312.29,416.59,5.3,3.2,0.009,627612.6,627612.6,27480,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150040,1668347.00
02/26/2017 18:00,2,0.281,ACTIVE,212.61,336.64,59.986,1488150003,"201051344000853","219011344069620",30.14,-1.00,0,332.13,360.99,8.6,6.4,0.031,627542.7,627542.7,27323,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150041,1668348.00
02/26/2017 18:00,2,0.076,ALERT,211.25,296.36,59.991,1488150003,"201051344000685","219011344069620",31.13,-2.50,0,294.56,321.61,2.5,0.4,0.000,622042.2,622042.2,27657,0,0,0,L,1122011218,0,122.01,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150042,1668349.00
02/26/2017 18:00,2,0.000,ALERT,211.03,295.76,59.991,1488150003,"201051344000917","219011344069620",0.00,-1.50,0,293.36,303.88,0.0,0.0,0.000,619273.7,619273.7,27643,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150044,1668350.00
02/26/2017 18:00,2,0.141,ALERT,211.03,296.06,59.986,1488150003,"201051344001145","219011344069620",22.30,-1.50,0,295.16,339.34,3.2,1.2,0.000,625975.9,625975.9,27490,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150046,1668351.00
02/26/2017 18:00,2,0.000,ALERT,210.80,295.46,60.007,1488150003,"201051344000651","219011344069620",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,616830.6,616830.6,27844,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150048,1668352.00
02/26/2017 18:00,2,0.008,ALERT,210.12,295.76,59.991,1488150003,"274151322000088","219011344069620",28.96,0.00,0,293.66,298.17,0.0,0.0,0.000,840319.6,840319.6,27394,0,0,0,L,1151911521,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1488150050,1668353.00
02/26/2017 18:00,2,0.006,ALERT,211.03,358.28,60.007,1488150003,"274151322000068","219011344069620",41.98,0.50,0,293.36,413.89,0.0,0.0,0.000,729263.3,729263.3,27998,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,188,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1488150052,1668354.00
02/26/2017 18:00,2,0.135,ALERT,210.35,295.76,59.959,1488150003,"201051344001135","219011344069620",20.65,-2.00,0,294.86,354.07,2.9,0.8,0.000,612308.9,612308.9,27886,0,0,0,L,1122011218,0,120.88,120.42,0002,-3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150053,1668355.00
02/26/2017 18:00,2,0.219,ACTIVE,211.48,318.91,59.986,1488150003,"201051344000594","219011344069620",22.24,-1.00,0,310.79,342.05,4.9,2.8,0.000,629660.2,629660.2,27737,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150054,1668356.00
02/26/2017 18:00,2,0.000,ALERT,210.80,295.76,59.986,1488150003,"201051344001203","219011344069620",0.00,-3.00,0,294.26,300.27,0.0,0.0,0.000,620405.0,620405.0,27905,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1488150056,1668357.00
02/26/2017 18:00,2,0.053,ACTIVE_NO_POWER,210.57,295.76,60.023,1488150003,"274151322000054","219011344069620",18.67,0.50,0,294.26,299.07,1.0,0.0,0.000,857677.9,857677.9,27299,0,0,0,L,1151911521,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150057,1668358.00
02/26/2017 18:00,2,0.137,ALERT,211.93,297.87,59.996,1488150003,"201051344000867","219011344069620",19.68,-1.00,0,295.76,358.58,2.8,0.7,0.000,616119.2,616119.2,27897,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150059,1668359.00
02/26/2017 18:00,2,0.000,ALERT,210.57,296.06,59.986,1488150003,"201051344001093","219011344069620",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,618101.3,618101.3,27744,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150060,1668360.00
02/26/2017 18:00,2,0.182,ACTIVE,211.93,335.44,59.991,1488150003,"201051344000900","219011344069620",28.07,-1.50,0,331.83,361.59,5.2,3.1,0.018,635586.6,635586.6,27238,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150061,1668361.00
02/26/2017 18:00,2,0.256,ACTIVE,211.93,334.84,59.996,1488150003,"201051344000648","219011344069620",26.14,-2.00,0,332.43,372.41,6.8,4.6,0.009,625618.0,625618.0,27314,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150062,1668362.00
02/26/2017 18:00,2,0.252,ACTIVE,211.93,334.54,59.996,1488150003,"201051344000569","219011344069620",21.37,-1.00,0,330.03,339.95,5.5,3.4,0.009,637122.9,637122.9,27215,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150063,1668363.00
02/26/2017 18:00,2,0.238,ACTIVE,211.93,334.24,59.991,1488150003,"201051344000983","219011344069620",30.08,-1.00,0,330.93,368.50,7.3,5.1,0.013,628556.5,628556.5,27416,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150064,1668364.00
02/26/2017 18:00,2,0.131,ACTIVE,211.93,298.47,59.986,1488150003,"201051344001158","219011344069620",18.31,-3.00,0,296.36,300.27,2.4,0.4,0.000,616683.3,616683.3,27772,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150065,1668365.00
02/26/2017 18:00,2,0.311,ACTIVE,212.38,336.34,59.986,1488150003,"201051344000576","219011344069620",29.88,-1.50,0,331.23,356.48,9.4,7.2,0.027,628336.6,628336.6,27288,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150066,1668366.00
02/26/2017 18:00,2,0.064,ACTIVE_NO_POWER,210.80,294.56,59.965,1488150003,"274151322000087","219011344069620",16.44,1.00,0,293.06,297.87,1.1,0.0,0.000,829254.0,829254.0,27643,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150067,1668367.00
02/26/2017 18:15,2,0.236,ACTIVE,212.61,335.14,59.991,1488150904,"201051344000645","219011344069620",30.89,-1.00,0,331.83,350.17,7.5,5.3,0.022,627748.4,627748.4,27327,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150905,1668368.00
02/26/2017 18:15,2,0.018,ALERT,210.80,295.76,59.986,1488150904,"274151322000085","219011344069620",31.73,-1.00,0,293.36,312.59,0.0,0.0,0.000,855825.8,855825.8,27354,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150907,1668369.00
02/26/2017 18:15,2,0.082,ALERT,212.38,298.47,59.986,1488150904,"201051344000633","219011344069620",31.95,-3.00,0,295.16,315.60,2.7,0.6,0.000,615883.9,615883.9,27869,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150909,1668370.00
02/26/2017 18:15,2,0.100,ALERT,211.93,298.47,59.975,1488150904,"201051344000469","219011344069620",32.36,-4.00,0,296.06,317.10,3.3,1.3,0.000,618802.4,618802.4,27835,0,0,0,L,1122011218,0,120.42,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150911,1668371.00
02/26/2017 18:15,2,0.184,ACTIVE,210.80,296.66,59.986,1488150904,"201051344000646","219011344069620",19.34,-2.50,0,293.66,304.18,3.6,1.5,0.000,613685.7,613685.7,27736,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150912,1668372.00
02/26/2017 18:15,2,0.123,ALERT,210.57,333.33,59.981,1488150904,"274151322000052","219011344069620",28.69,0.50,0,295.16,349.86,3.6,1.6,0.004,885450.6,885450.6,27117,0,0,0,L,1151911521,0,120.65,121.55,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150914,1668373.00
02/26/2017 18:15,2,0.119,ALERT,211.03,296.66,59.991,1488150904,"201051344000585","219011344069620",14.03,-2.50,0,293.96,298.47,1.7,0.0,0.000,624290.2,624290.2,27895,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1488150915,1668374.00
02/26/2017 18:15,2,0.064,ALERT,211.25,296.96,59.959,1488150904,"201051344001230","219011344069620",30.26,-3.00,0,294.56,308.99,2.0,0.0,0.000,617119.3,617119.3,27592,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150917,1668375.00
02/26/2017 18:15,2,0.000,ALERT,211.48,297.26,59.981,1488150904,"201051344000582","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,608923.5,608923.5,27778,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488150919,1668376.00
02/26/2017 18:15,2,0.180,ACTIVE,210.80,296.66,59.996,1488150904,"201051344000955","219011344069620",20.02,-2.00,0,294.26,298.17,3.7,1.6,0.000,624826.2,624826.2,27698,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150920,1668377.00
02/26/2017 18:15,2,0.000,ALERT,210.57,402.46,59.986,1488150904,"274151322000094","219011344069620",43.30,-2.00,0,293.66,419.60,0.0,0.0,0.000,728357.6,728357.6,28106,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,152,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1488150922,1668378.00
02/26/2017 18:15,2,0.199,ALERT,211.93,299.37,59.959,1488150904,"201051344000579","219011344069620",21.67,-1.50,0,297.57,350.17,4.4,2.3,0.000,634626.7,634626.7,27663,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150924,1668379.00
02/26/2017 18:15,2,0.000,ALERT,210.80,296.66,59.986,1488150904,"201051344000890","219011344069620",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,621027.9,621027.9,27800,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488150925,1668380.00
02/26/2017 18:15,2,0.000,ALERT,211.03,296.06,59.970,1488150904,"201051344000438","219011344069620",0.00,-3.50,0,293.66,317.70,0.0,0.0,0.000,622176.3,622176.3,27781,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150927,1668381.00
02/26/2017 18:15,2,0.000,ALERT,211.25,295.76,60.002,1488150904,"201051344000417","219011344069620",0.00,-2.50,0,293.06,297.87,0.0,0.0,0.000,602051.7,602051.7,28030,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488150929,1668382.00
02/26/2017 18:15,2,0.145,ACTIVE,210.80,333.93,59.981,1488150904,"274151322000083","219011344069620",30.02,1.50,0,330.33,345.96,4.5,2.4,0.000,876898.3,876898.3,27172,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150930,1668383.00
02/26/2017 18:15,2,0.061,ACTIVE_NO_POWER,211.03,296.06,59.981,1488150904,"274151322000076","219011344069620",20.16,-1.00,0,293.66,298.77,1.2,0.0,0.000,934376.1,934376.1,27271,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150931,1668384.00
02/26/2017 18:15,2,0.072,ALERT,211.70,299.07,60.018,1488150904,"201051344000868","219011344069620",31.77,-3.00,0,296.96,313.80,2.4,0.4,0.000,617282.3,617282.3,27862,0,0,0,L,1122011218,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150933,1668385.00
02/26/2017 18:15,2,0.061,ACTIVE_NO_POWER,210.57,297.26,59.981,1488150904,"274151322000095","219011344069620",21.79,-1.00,0,294.86,299.07,1.3,0.0,0.000,925418.3,925418.3,27387,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150934,1668386.00
02/26/2017 18:15,2,0.068,ALERT,211.70,298.47,59.996,1488150904,"201051344000988","219011344069620",20.91,-3.00,0,294.26,300.57,1.4,0.0,0.000,575371.1,575371.1,27888,0,0,0,L,1122011218,0,120.42,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150936,1668387.00
02/26/2017 18:15,2,0.000,ALERT,210.80,295.46,59.991,1488150904,"201051344001025","219011344069620",0.00,-3.50,0,293.66,298.77,0.0,0.0,0.000,621810.5,621810.5,27975,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488150937,1668388.00
02/26/2017 18:15,2,0.227,ALERT,211.93,334.54,59.991,1488150904,"201051344000458","219011344069620",20.93,-0.50,0,296.66,344.45,4.8,2.7,0.004,627613.3,627613.3,27481,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150939,1668389.00
02/26/2017 18:15,2,0.264,ACTIVE,212.61,336.34,60.007,1488150904,"201051344000853","219011344069620",26.20,-2.00,0,331.23,350.17,7.0,4.8,0.013,627544.2,627544.2,27324,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150940,1668390.00
02/26/2017 18:15,2,0.076,ALERT,211.25,296.36,59.996,1488150904,"201051344000685","219011344069620",28.13,-3.00,0,294.26,308.69,2.2,0.2,0.000,622042.3,622042.3,27659,0,0,0,L,1122011218,0,122.01,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150942,1668391.00
02/26/2017 18:15,2,0.000,ALERT,211.25,295.76,60.007,1488150904,"201051344000917","219011344069620",0.00,-2.00,0,293.06,297.87,0.0,0.0,0.000,619273.7,619273.7,27645,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1488150944,1668392.00
02/26/2017 18:15,2,0.139,ACTIVE,211.25,296.66,59.959,1488150904,"201051344001145","219011344069620",21.87,-2.50,0,294.56,318.61,3.1,1.0,0.000,625976.2,625976.2,27492,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150945,1668393.00
02/26/2017 18:15,2,0.000,ALERT,211.03,295.76,59.996,1488150904,"201051344000651","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,616830.6,616830.6,27846,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488150947,1668394.00
02/26/2017 18:15,2,0.010,ALERT,210.35,295.76,59.959,1488150904,"274151322000088","219011344069620",27.81,-1.00,0,293.06,298.17,0.0,0.0,0.000,840319.6,840319.6,27396,0,0,0,L,1151911521,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150948,1668395.00
02/26/2017 18:15,2,0.006,ALERT,211.48,295.76,59.996,1488150904,"274151322000068","219011344069620",41.35,-0.50,0,292.76,408.78,0.0,0.0,0.000,729263.3,729263.3,28000,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150950,1668396.00
02/26/2017 18:15,2,0.125,ACTIVE,210.80,296.36,59.996,1488150904,"201051344001135","219011344069620",18.35,-2.50,0,294.26,298.77,2.3,0.3,0.000,612309.0,612309.0,27888,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150951,1668397.00
02/26/2017 18:15,2,0.170,ALERT,211.25,298.77,60.018,1488150904,"201051344000594","219011344069620",22.56,-2.00,0,296.06,342.95,3.9,1.8,0.000,629660.8,629660.8,27738,0,0,0,L,1122011218,0,120.65,121.10,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150953,1668398.00
02/26/2017 18:15,2,0.000,ALERT,211.03,296.06,59.991,1488150904,"201051344001203","219011344069620",0.00,-3.50,0,294.26,299.97,0.0,0.0,0.000,620405.0,620405.0,27907,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488150955,1668399.00
02/26/2017 18:15,2,0.016,ALERT,210.57,296.36,59.986,1488150904,"274151322000054","219011344069620",31.79,-0.50,0,293.06,307.78,0.0,0.0,0.000,857677.9,857677.9,27300,0,0,0,L,1151911521,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1488150956,1668400.00
02/26/2017 18:15,2,0.076,ALERT,211.93,297.87,59.949,1488150904,"201051344000867","219011344069620",31.81,-1.50,0,296.06,310.19,2.5,0.5,0.000,616119.3,616119.3,27899,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1488150958,1668401.00
02/26/2017 18:15,2,0.000,ALERT,210.80,296.06,59.970,1488150904,"201051344001093","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,618101.3,618101.3,27746,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488150960,1668402.00
02/26/2017 18:15,2,0.158,ACTIVE,211.70,335.14,59.981,1488150904,"201051344000900","219011344069620",25.31,-2.00,0,328.82,339.65,4.1,2.0,0.009,635587.3,635587.3,27239,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150961,1668403.00
02/26/2017 18:15,2,0.242,ALERT,211.93,334.84,59.991,1488150904,"201051344000648","219011344069620",24.01,-2.50,0,296.36,343.25,5.9,3.8,0.004,625619.1,625619.1,27315,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150963,1668404.00
02/26/2017 18:15,2,0.213,ACTIVE,211.70,333.63,59.954,1488150904,"201051344000569","219011344069620",21.23,-1.50,0,305.38,357.68,4.6,2.5,0.000,637123.6,637123.6,27216,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150964,1668405.00
02/26/2017 18:15,2,0.197,ACTIVE,211.93,334.54,60.023,1488150904,"201051344000983","219011344069620",28.77,-1.50,0,328.22,356.78,5.8,3.7,0.009,628557.6,628557.6,27417,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150965,1668406.00
02/26/2017 18:15,2,0.055,ALERT,211.70,298.17,59.981,1488150904,"201051344001158","219011344069620",32.38,-3.50,0,296.36,315.30,1.8,0.0,0.000,616683.4,616683.4,27773,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1488150966,1668407.00
02/26/2017 18:15,2,0.250,ACTIVE,212.38,336.04,60.007,1488150904,"201051344000576","219011344069620",28.98,-2.00,0,330.33,348.06,7.3,5.2,0.013,628338.1,628338.1,27289,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488150967,1668408.00
02/26/2017 18:15,2,0.029,ALERT,210.80,295.46,59.970,1488150904,"274151322000087","219011344069620",29.36,0.00,0,292.16,297.57,0.0,0.0,0.000,829254.0,829254.0,27644,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488150969,1668409.00
02/26/2017 18:30,2,0.137,ALERT,212.38,297.87,59.922,1488151803,"201051344000645","219011344069620",20.46,-1.50,0,296.66,340.55,2.9,0.8,0.000,627749.2,627749.2,27328,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151806,1668410.00
02/26/2017 18:30,2,0.000,ALERT,210.57,295.76,59.949,1488151803,"274151322000085","219011344069620",0.00,-1.50,0,293.96,299.37,0.0,0.0,0.000,855825.8,855825.8,27356,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1488151807,1668411.00
02/26/2017 18:30,2,0.000,ALERT,212.38,297.87,59.917,1488151803,"201051344000633","219011344069620",0.00,-3.50,0,294.56,309.59,0.0,0.0,0.000,615883.9,615883.9,27871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1488151809,1668412.00
02/26/2017 18:30,2,0.000,ALERT,211.93,297.87,59.959,1488151803,"201051344000469","219011344069620",0.00,-4.00,0,295.16,313.50,0.0,0.0,0.000,618802.6,618802.6,27837,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488151811,1668413.00
02/26/2017 18:30,2,0.057,ALERT,210.80,296.66,59.922,1488151803,"201051344000646","219011344069620",27.02,-3.00,0,294.56,298.47,1.6,0.0,0.000,613685.8,613685.8,27737,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1488151813,1668414.00
02/26/2017 18:30,2,0.080,ALERT,210.35,295.76,59.959,1488151803,"274151322000052","219011344069620",17.41,-1.00,0,293.96,335.74,1.4,0.0,0.000,885450.7,885450.7,27119,0,0,0,L,1151911521,0,120.20,121.78,0002,-2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151815,1668415.00
02/26/2017 18:30,2,0.000,ALERT,211.25,296.96,59.938,1488151803,"201051344000585","219011344069620",0.00,-2.50,0,294.26,302.68,0.0,0.0,0.000,624290.2,624290.2,27897,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488151816,1668416.00
02/26/2017 18:30,2,0.000,ALERT,211.03,296.66,59.954,1488151803,"201051344001230","219011344069620",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,617119.3,617119.3,27594,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488151818,1668417.00
02/26/2017 18:30,2,0.000,ALERT,211.48,297.57,59.938,1488151803,"201051344000582","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,608923.5,608923.5,27780,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488151820,1668418.00
02/26/2017 18:30,2,0.102,ALERT,210.80,296.66,59.944,1488151803,"201051344000955","219011344069620",30.43,-2.50,0,294.86,313.50,3.1,1.1,0.000,624826.4,624826.4,27699,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1488151822,1668419.00
02/26/2017 18:30,2,0.000,ALERT,210.80,295.46,59.938,1488151803,"274151322000094","219011344069620",0.00,-3.00,0,294.26,413.89,0.0,0.0,0.000,728357.6,728357.6,28108,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1488151823,1668420.00
02/26/2017 18:30,2,0.098,ALERT,211.93,298.77,59.912,1488151803,"201051344000579","219011344069620",31.69,-2.50,0,297.26,313.80,3.1,1.1,0.000,634627.0,634627.0,27665,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1488151825,1668421.00
02/26/2017 18:30,2,0.000,ALERT,210.80,296.96,59.991,1488151803,"201051344000890","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,621027.9,621027.9,27802,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488151827,1668422.00
02/26/2017 18:30,2,0.000,ALERT,211.03,296.36,59.965,1488151803,"201051344000438","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,622176.3,622176.3,27783,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488151829,1668423.00
02/26/2017 18:30,2,0.000,ALERT,211.25,296.06,59.912,1488151803,"201051344000417","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,602051.7,602051.7,28032,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488151831,1668424.00
02/26/2017 18:30,2,0.062,ALERT,210.80,296.96,59.944,1488151803,"274151322000083","219011344069620",20.16,0.00,0,295.16,337.84,1.3,0.0,0.000,876898.6,876898.6,27173,0,0,0,L,1151911521,0,120.88,121.78,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151833,1668425.00
02/26/2017 18:30,2,0.000,ALERT,211.25,296.36,59.959,1488151803,"274151322000076","219011344069620",0.00,-2.00,0,294.26,307.78,0.0,0.0,0.000,934376.1,934376.1,27272,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488151834,1668426.00
02/26/2017 18:30,2,0.000,ALERT,211.70,298.77,60.002,1488151803,"201051344000868","219011344069620",0.00,-3.50,0,296.66,306.88,0.0,0.0,0.000,617282.4,617282.4,27864,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488151836,1668427.00
02/26/2017 18:30,2,0.012,ALERT,210.57,296.96,59.954,1488151803,"274151322000095","219011344069620",30.45,-2.00,0,295.16,300.87,0.0,0.0,0.000,925418.3,925418.3,27388,0,0,0,L,1151911521,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1488151838,1668428.00
02/26/2017 18:30,2,0.000,ALERT,211.48,298.17,59.949,1488151803,"201051344000988","219011344069620",0.00,-3.00,0,293.96,299.97,0.0,0.0,0.000,575371.1,575371.1,27890,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1488151840,1668429.00
02/26/2017 18:30,2,0.000,ALERT,210.80,295.46,59.959,1488151803,"201051344001025","219011344069620",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,621810.5,621810.5,27977,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488151842,1668430.00
02/26/2017 18:30,2,0.139,ALERT,211.70,298.17,59.959,1488151803,"201051344000458","219011344069620",12.07,-1.50,0,296.66,335.14,1.7,0.0,0.000,627613.6,627613.6,27483,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151843,1668431.00
02/26/2017 18:30,2,0.139,ALERT,212.38,298.17,59.959,1488151803,"201051344000853","219011344069620",18.77,-2.50,0,296.66,341.45,2.7,0.7,0.000,627544.9,627544.9,27325,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151845,1668432.00
02/26/2017 18:30,2,0.000,ALERT,211.25,296.36,59.944,1488151803,"201051344000685","219011344069620",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,622042.3,622042.3,27661,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1488151847,1668433.00
02/26/2017 18:30,2,0.000,ALERT,211.03,295.76,59.944,1488151803,"201051344000917","219011344069620",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,619273.7,619273.7,27647,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488151849,1668434.00
02/26/2017 18:30,2,0.062,ALERT,211.48,296.96,59.970,1488151803,"201051344001145","219011344069620",20.93,-3.00,0,295.16,298.77,1.4,0.0,0.000,625976.3,625976.3,27493,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1488151851,1668435.00
02/26/2017 18:30,2,0.000,ALERT,211.03,295.76,59.949,1488151803,"201051344000651","219011344069620",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,616830.6,616830.6,27848,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488151853,1668436.00
02/26/2017 18:30,2,0.000,ALERT,210.35,295.76,59.965,1488151803,"274151322000088","219011344069620",0.00,-1.50,0,293.36,299.07,0.0,0.0,0.000,840319.6,840319.6,27398,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1488151854,1668437.00
02/26/2017 18:30,2,0.000,ALERT,211.48,295.46,59.959,1488151803,"274151322000068","219011344069620",0.00,-1.50,0,293.36,396.15,0.0,0.0,0.000,729263.3,729263.3,28002,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1488151856,1668438.00
02/26/2017 18:30,2,0.000,ALERT,210.57,296.06,59.991,1488151803,"201051344001135","219011344069620",0.00,-3.00,0,294.56,313.50,0.0,0.0,0.000,612309.0,612309.0,27889,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488151858,1668439.00
02/26/2017 18:30,2,0.088,ALERT,211.48,298.77,59.959,1488151803,"201051344000594","219011344069620",31.69,-2.50,0,296.36,313.50,2.9,0.8,0.000,629661.0,629661.0,27740,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1488151860,1668440.00
02/26/2017 18:30,2,0.000,ALERT,211.03,296.06,59.959,1488151803,"201051344001203","219011344069620",0.00,-3.50,0,294.26,299.97,0.0,0.0,0.000,620405.0,620405.0,27909,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488151862,1668441.00
02/26/2017 18:30,2,0.000,ALERT,210.35,296.06,59.933,1488151803,"274151322000054","219011344069620",0.00,-2.00,0,293.96,306.88,0.0,0.0,0.000,857677.9,857677.9,27302,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488151863,1668442.00
02/26/2017 18:30,2,0.000,ALERT,211.93,297.87,59.970,1488151803,"201051344000867","219011344069620",0.00,-2.50,0,295.76,308.09,0.0,0.0,0.000,616119.3,616119.3,27901,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488151865,1668443.00
02/26/2017 18:30,2,0.000,ALERT,211.03,296.36,60.012,1488151803,"201051344001093","219011344069620",0.00,-2.50,0,293.66,298.17,0.0,0.0,0.000,618101.3,618101.3,27748,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488151867,1668444.00
02/26/2017 18:30,2,0.074,ALERT,211.93,298.47,59.981,1488151803,"201051344000900","219011344069620",18.03,-2.50,0,296.06,337.54,1.4,0.0,0.000,635587.5,635587.5,27240,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151869,1668445.00
02/26/2017 18:30,2,0.156,ALERT,211.93,297.57,59.991,1488151803,"201051344000648","219011344069620",15.25,-3.50,0,295.46,342.65,2.4,0.4,0.000,625619.6,625619.6,27317,0,0,0,L,1122011218,0,120.42,121.78,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151870,1668446.00
02/26/2017 18:30,2,0.145,ALERT,211.93,299.07,59.986,1488151803,"201051344000569","219011344069620",14.55,-2.50,0,297.26,333.93,2.1,0.1,0.000,637124.0,637124.0,27217,0,0,0,L,1122011218,0,120.65,121.55,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151872,1668447.00
02/26/2017 18:30,2,0.133,ALERT,211.70,298.47,60.007,1488151803,"201051344000983","219011344069620",18.39,-2.50,0,296.96,336.94,2.5,0.5,0.000,628558.2,628558.2,27418,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151874,1668448.00
02/26/2017 18:30,2,0.000,ALERT,211.93,298.47,59.981,1488151803,"201051344001158","219011344069620",0.00,-4.00,0,295.76,313.80,0.0,0.0,0.000,616683.4,616683.4,27775,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488151876,1668449.00
02/26/2017 18:30,2,0.158,ALERT,212.38,299.07,59.986,1488151803,"201051344000576","219011344069620",17.24,-2.50,0,296.66,352.87,2.8,0.8,0.000,628339.0,628339.0,27290,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488151878,1668450.00
02/26/2017 18:30,2,0.000,ALERT,210.80,295.46,59.981,1488151803,"274151322000087","219011344069620",0.00,-1.00,0,292.46,299.07,0.0,0.0,0.000,829254.0,829254.0,27646,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1488151879,1668451.00
02/26/2017 18:45,2,0.000,ALERT,212.83,298.47,59.981,1488152703,"201051344000645","219011344069620",0.00,-2.50,0,284.34,299.67,0.0,0.0,0.000,627749.2,627749.2,27330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1488152705,1668452.00
02/26/2017 18:45,2,0.000,ALERT,210.80,296.06,59.965,1488152703,"274151322000085","219011344069620",0.00,-2.00,0,283.14,299.97,0.0,0.0,0.000,855825.8,855825.8,27358,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152707,1668453.00
02/26/2017 18:45,2,0.000,ALERT,212.83,298.47,59.970,1488152703,"201051344000633","219011344069620",0.00,-3.50,0,282.84,299.37,0.0,0.0,0.000,615883.9,615883.9,27873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152708,1668454.00
02/26/2017 18:45,2,0.000,ALERT,212.38,298.77,59.981,1488152703,"201051344000469","219011344069620",0.00,-4.00,0,283.44,299.67,0.0,0.0,0.000,618802.6,618802.6,27839,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488152710,1668455.00
02/26/2017 18:45,2,0.000,ALERT,211.03,296.66,59.975,1488152703,"201051344000646","219011344069620",0.00,-3.50,0,282.54,301.77,0.0,0.0,0.000,613685.8,613685.8,27739,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1488152712,1668456.00
02/26/2017 18:45,2,0.000,ALERT,210.80,296.66,59.970,1488152703,"274151322000052","219011344069620",0.00,-2.00,0,282.84,299.97,0.0,0.0,0.000,885450.7,885450.7,27121,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1488152714,1668457.00
02/26/2017 18:45,2,0.000,ALERT,211.25,296.96,59.975,1488152703,"201051344000585","219011344069620",0.00,-3.00,0,282.54,301.77,0.0,0.0,0.000,624290.2,624290.2,27899,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152716,1668458.00
02/26/2017 18:45,2,0.000,ALERT,211.25,296.96,59.981,1488152703,"201051344001230","219011344069620",0.00,-3.50,0,283.14,302.68,0.0,0.0,0.000,617119.3,617119.3,27596,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152717,1668459.00
02/26/2017 18:45,2,0.000,ALERT,211.70,297.57,60.018,1488152703,"201051344000582","219011344069620",0.00,-5.00,0,283.74,302.68,0.0,0.0,0.000,608923.5,608923.5,27782,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152719,1668460.00
02/26/2017 18:45,2,0.000,ALERT,210.80,296.66,59.975,1488152703,"201051344000955","219011344069620",0.00,-3.00,0,282.84,302.37,0.0,0.0,0.000,624826.5,624826.5,27701,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1488152721,1668461.00
02/26/2017 18:45,2,0.000,ALERT,210.80,295.16,59.981,1488152703,"274151322000094","219011344069620",0.00,-3.50,0,282.84,299.07,0.0,0.0,0.000,728357.6,728357.6,28110,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488152723,1668462.00
02/26/2017 18:45,2,0.000,ALERT,212.16,299.07,60.012,1488152703,"201051344000579","219011344069620",0.00,-3.00,0,284.64,300.57,0.0,0.0,0.000,634627.1,634627.1,27667,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1488152725,1668463.00
02/26/2017 18:45,2,0.000,ALERT,211.03,297.26,59.970,1488152703,"201051344000890","219011344069620",0.00,-3.00,0,283.74,303.88,0.0,0.0,0.000,621027.9,621027.9,27804,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152726,1668464.00
02/26/2017 18:45,2,0.000,ALERT,211.25,296.66,59.975,1488152703,"201051344000438","219011344069620",0.00,-4.00,0,283.14,302.68,0.0,0.0,0.000,622176.3,622176.3,27785,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152728,1668465.00
02/26/2017 18:45,2,0.000,ALERT,211.48,296.36,59.996,1488152703,"201051344000417","219011344069620",0.00,-3.50,0,282.54,302.07,0.0,0.0,0.000,602051.7,602051.7,28034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152730,1668466.00
02/26/2017 18:45,2,0.000,ALERT,210.80,296.36,59.965,1488152703,"274151322000083","219011344069620",0.00,-1.50,0,283.44,299.97,0.0,0.0,0.000,876898.6,876898.6,27175,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1488152732,1668467.00
02/26/2017 18:45,2,0.000,ALERT,211.48,296.66,59.965,1488152703,"274151322000076","219011344069620",0.00,-2.50,0,283.14,299.97,0.0,0.0,0.000,934376.1,934376.1,27274,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152734,1668468.00
02/26/2017 18:45,2,0.000,ALERT,212.16,299.37,59.981,1488152703,"201051344000868","219011344069620",0.00,-3.50,0,284.94,300.87,0.0,0.0,0.000,617282.4,617282.4,27866,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152735,1668469.00
02/26/2017 18:45,2,0.000,ALERT,211.03,297.26,59.975,1488152703,"274151322000095","219011344069620",0.00,-3.00,0,284.04,300.87,0.0,0.0,0.000,925418.3,925418.3,27390,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1488152737,1668470.00
02/26/2017 18:45,2,0.000,ALERT,211.93,298.47,60.018,1488152703,"201051344000988","219011344069620",0.00,-3.00,0,281.94,299.67,0.0,0.0,0.000,575371.1,575371.1,27892,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152739,1668471.00
02/26/2017 18:45,2,0.000,ALERT,211.03,295.76,59.975,1488152703,"201051344001025","219011344069620",0.00,-5.00,0,282.54,302.68,0.0,0.0,0.000,621810.5,621810.5,27979,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152741,1668472.00
02/26/2017 18:45,2,0.000,ALERT,211.93,298.47,59.986,1488152703,"201051344000458","219011344069620",0.00,-1.50,0,284.34,300.57,0.0,0.0,0.000,627613.8,627613.8,27485,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488152743,1668473.00
02/26/2017 18:45,2,0.000,ALERT,212.83,298.77,59.981,1488152703,"201051344000853","219011344069620",0.00,-3.50,0,284.04,299.97,0.0,0.0,0.000,627544.9,627544.9,27327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1488152744,1668474.00
02/26/2017 18:45,2,0.000,ALERT,211.48,296.66,59.986,1488152703,"201051344000685","219011344069620",0.00,-3.50,0,282.84,302.68,0.0,0.0,0.000,622042.3,622042.3,27663,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152746,1668475.00
02/26/2017 18:45,2,0.000,ALERT,211.25,295.76,59.975,1488152703,"201051344000917","219011344069620",0.00,-2.50,0,281.64,301.17,0.0,0.0,0.000,619273.7,619273.7,27649,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152748,1668476.00
