ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 18:45,2,0.000,ALERT,211.03,296.36,59.981,1488152703,"201051344001145","219011344069620",0.00,-3.50,0,283.44,303.28,0.0,0.0,0.000,625976.3,625976.3,27495,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1488152750,1668477.00
02/26/2017 18:45,2,0.000,ALERT,211.03,295.46,59.981,1488152703,"201051344000651","219011344069620",0.00,-5.50,0,282.54,301.47,0.0,0.0,0.000,616830.6,616830.6,27850,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488152752,1668478.00
02/26/2017 18:45,2,0.000,ALERT,210.57,296.06,59.981,1488152703,"274151322000088","219011344069620",0.00,-2.00,0,282.54,299.37,0.0,0.0,0.000,840319.6,840319.6,27400,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152753,1668479.00
02/26/2017 18:45,2,0.000,ALERT,211.48,294.86,59.991,1488152703,"274151322000068","219011344069620",0.00,-2.00,0,282.24,298.77,0.0,0.0,0.000,729263.3,729263.3,28004,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152755,1668480.00
02/26/2017 18:45,2,0.000,ALERT,210.80,296.36,59.981,1488152703,"201051344001135","219011344069620",0.00,-3.50,0,283.14,302.68,0.0,0.0,0.000,612309.0,612309.0,27891,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152757,1668481.00
02/26/2017 18:45,2,0.000,ALERT,211.70,299.07,59.991,1488152703,"201051344000594","219011344069620",0.00,-3.50,0,284.04,300.27,0.0,0.0,0.000,629661.1,629661.1,27742,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1488152759,1668482.00
02/26/2017 18:45,2,0.000,ALERT,211.03,296.06,59.981,1488152703,"201051344001203","219011344069620",0.00,-4.00,0,282.84,303.88,0.0,0.0,0.000,620405.0,620405.0,27911,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152760,1668483.00
02/26/2017 18:45,2,0.000,ALERT,210.57,296.36,59.949,1488152703,"274151322000054","219011344069620",0.00,-2.00,0,283.14,299.67,0.0,0.0,0.000,857677.9,857677.9,27304,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152762,1668484.00
02/26/2017 18:45,2,0.000,ALERT,212.16,297.87,59.981,1488152703,"201051344000867","219011344069620",0.00,-3.00,0,283.74,300.27,0.0,0.0,0.000,616119.3,616119.3,27903,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488152764,1668485.00
02/26/2017 18:45,2,0.000,ALERT,211.03,296.06,59.981,1488152703,"201051344001093","219011344069620",0.00,-2.50,0,282.84,301.77,0.0,0.0,0.000,618101.3,618101.3,27750,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152766,1668486.00
02/26/2017 18:45,2,0.000,ALERT,211.93,298.47,59.965,1488152703,"201051344000900","219011344069620",0.00,-3.00,0,284.04,299.67,0.0,0.0,0.000,635587.5,635587.5,27242,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1488152768,1668487.00
02/26/2017 18:45,2,0.000,ALERT,212.16,297.57,59.965,1488152703,"201051344000648","219011344069620",0.00,-4.00,0,283.44,299.97,0.0,0.0,0.000,625619.8,625619.8,27319,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488152769,1668488.00
02/26/2017 18:45,2,0.000,ALERT,212.16,299.07,59.970,1488152703,"201051344000569","219011344069620",0.00,-3.00,0,284.94,300.87,0.0,0.0,0.000,637124.1,637124.1,27219,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488152771,1668489.00
02/26/2017 18:45,2,0.000,ALERT,211.93,298.47,59.965,1488152703,"201051344000983","219011344069620",0.00,-3.00,0,284.34,300.57,0.0,0.0,0.000,628558.2,628558.2,27420,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1488152773,1668490.00
02/26/2017 18:45,2,0.000,ALERT,211.93,297.87,59.965,1488152703,"201051344001158","219011344069620",0.00,-4.00,0,283.74,299.67,0.0,0.0,0.000,616683.4,616683.4,27777,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152775,1668491.00
02/26/2017 18:45,2,0.000,ALERT,212.38,298.77,59.965,1488152703,"201051344000576","219011344069620",0.00,-3.00,0,284.34,300.27,0.0,0.0,0.000,628339.1,628339.1,27292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1488152777,1668492.00
02/26/2017 18:45,2,0.000,ALERT,210.80,294.56,59.944,1488152703,"274151322000087","219011344069620",0.00,-1.50,0,282.24,298.47,0.0,0.0,0.000,829254.0,829254.0,27648,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488152779,1668493.00
02/26/2017 19:00,2,0.000,ALERT,212.16,297.57,60.012,1488153603,"201051344000645","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,627749.2,627749.2,27332,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153605,1668494.00
02/26/2017 19:00,2,0.000,ALERT,210.57,294.86,60.002,1488153603,"274151322000085","219011344069620",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,855825.8,855825.8,27360,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153607,1668495.00
02/26/2017 19:00,2,0.000,ALERT,212.38,297.57,60.007,1488153603,"201051344000633","219011344069620",0.00,-4.00,0,294.26,299.97,0.0,0.0,0.000,615883.9,615883.9,27875,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153609,1668496.00
02/26/2017 19:00,2,0.000,ALERT,211.93,297.57,60.007,1488153603,"201051344000469","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,618802.6,618802.6,27841,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153610,1668497.00
02/26/2017 19:00,2,0.000,ALERT,211.48,297.26,60.012,1488153603,"201051344000646","219011344069620",0.00,-4.00,0,293.36,298.77,0.0,0.0,0.000,613685.8,613685.8,27741,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153612,1668498.00
02/26/2017 19:00,2,0.000,ALERT,210.12,296.36,60.012,1488153603,"274151322000052","219011344069620",0.00,-2.50,0,292.76,297.87,0.0,0.0,0.000,885450.7,885450.7,27123,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153614,1668499.00
02/26/2017 19:00,2,0.000,ALERT,211.70,297.57,60.028,1488153603,"201051344000585","219011344069620",0.00,-3.50,0,293.36,299.07,0.0,0.0,0.000,624290.2,624290.2,27901,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153616,1668500.00
02/26/2017 19:00,2,0.000,ALERT,211.48,297.57,60.012,1488153603,"201051344001230","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,617119.3,617119.3,27598,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488153618,1668501.00
02/26/2017 19:00,2,0.000,ALERT,211.93,298.17,60.028,1488153603,"201051344000582","219011344069620",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,608923.5,608923.5,27784,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153620,1668502.00
02/26/2017 19:00,2,0.000,ALERT,211.03,296.96,60.018,1488153603,"201051344000955","219011344069620",0.00,-3.50,0,293.36,298.77,0.0,0.0,0.000,624826.5,624826.5,27703,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153621,1668503.00
02/26/2017 19:00,2,0.000,ALERT,210.57,294.86,60.028,1488153603,"274151322000094","219011344069620",0.00,-4.00,0,292.46,296.66,0.0,0.0,0.000,728357.6,728357.6,28112,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153623,1668504.00
02/26/2017 19:00,2,0.000,ALERT,211.70,298.47,60.012,1488153603,"201051344000579","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,634627.1,634627.1,27669,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153625,1668505.00
02/26/2017 19:00,2,0.000,ALERT,211.25,297.57,59.965,1488153603,"201051344000890","219011344069620",0.00,-3.00,0,293.96,299.97,0.0,0.0,0.000,621027.9,621027.9,27806,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153627,1668506.00
02/26/2017 19:00,2,0.000,ALERT,211.48,297.26,60.007,1488153603,"201051344000438","219011344069620",0.00,-4.00,0,293.36,299.37,0.0,0.0,0.000,622176.3,622176.3,27787,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153628,1668507.00
02/26/2017 19:00,2,0.000,ALERT,211.70,296.66,59.991,1488153603,"201051344000417","219011344069620",0.00,-3.50,0,293.06,298.47,0.0,0.0,0.000,602051.7,602051.7,28036,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153630,1668508.00
02/26/2017 19:00,2,0.000,ALERT,210.35,296.36,60.012,1488153603,"274151322000083","219011344069620",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,876898.6,876898.6,27177,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153632,1668509.00
02/26/2017 19:00,2,0.000,ALERT,211.03,295.16,60.002,1488153603,"274151322000076","219011344069620",0.00,-3.00,0,293.06,298.17,0.0,0.0,0.000,934376.1,934376.1,27276,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153634,1668510.00
02/26/2017 19:00,2,0.000,ALERT,211.70,298.47,60.007,1488153603,"201051344000868","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,617282.4,617282.4,27868,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488153636,1668511.00
02/26/2017 19:00,2,0.000,ALERT,210.35,296.36,60.007,1488153603,"274151322000095","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,925418.3,925418.3,27392,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153637,1668512.00
02/26/2017 19:00,2,0.000,ALERT,211.70,297.57,59.986,1488153603,"201051344000988","219011344069620",0.00,-3.50,0,293.06,299.97,0.0,0.0,0.000,575371.1,575371.1,27894,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153639,1668513.00
02/26/2017 19:00,2,0.000,ALERT,211.25,296.66,60.002,1488153603,"201051344001025","219011344069620",0.00,-5.00,0,292.76,299.37,0.0,0.0,0.000,621810.5,621810.5,27981,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153641,1668514.00
02/26/2017 19:00,2,0.000,ALERT,211.48,297.57,60.002,1488153603,"201051344000458","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,627613.8,627613.8,27487,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153643,1668515.00
02/26/2017 19:00,2,0.000,ALERT,212.16,297.57,60.002,1488153603,"201051344000853","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,627544.9,627544.9,27329,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153645,1668516.00
02/26/2017 19:00,2,0.000,ALERT,211.93,297.26,60.034,1488153603,"201051344000685","219011344069620",0.00,-3.50,0,293.66,298.77,0.0,0.0,0.000,622042.3,622042.3,27665,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153646,1668517.00
02/26/2017 19:00,2,0.000,ALERT,211.70,296.96,60.007,1488153603,"201051344000917","219011344069620",0.00,-2.50,0,292.46,298.47,0.0,0.0,0.000,619273.7,619273.7,27651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153648,1668518.00
02/26/2017 19:00,2,0.000,ALERT,211.70,297.57,60.002,1488153603,"201051344001145","219011344069620",0.00,-3.50,0,293.66,299.37,0.0,0.0,0.000,625976.3,625976.3,27497,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488153650,1668519.00
02/26/2017 19:00,2,0.000,ALERT,211.48,296.36,60.012,1488153603,"201051344000651","219011344069620",0.00,-5.50,0,292.76,298.47,0.0,0.0,0.000,616830.6,616830.6,27852,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153652,1668520.00
02/26/2017 19:00,2,0.000,ALERT,209.90,295.16,59.981,1488153603,"274151322000088","219011344069620",0.00,-2.50,0,292.46,296.96,0.0,0.0,0.000,840319.6,840319.6,27402,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488153654,1668521.00
02/26/2017 19:00,2,0.000,ALERT,211.03,294.56,59.975,1488153603,"274151322000068","219011344069620",0.00,-2.50,0,292.16,296.36,0.0,0.0,0.000,729263.3,729263.3,28006,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488153656,1668522.00
02/26/2017 19:00,2,0.000,ALERT,211.03,296.96,59.981,1488153603,"201051344001135","219011344069620",0.00,-3.50,0,293.36,299.37,0.0,0.0,0.000,612309.0,612309.0,27893,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488153657,1668523.00
02/26/2017 19:00,2,0.000,ALERT,211.48,298.17,60.007,1488153603,"201051344000594","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,629661.1,629661.1,27744,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153659,1668524.00
02/26/2017 19:00,2,0.000,ALERT,211.70,296.96,60.007,1488153603,"201051344001203","219011344069620",0.00,-4.00,0,293.06,300.57,0.0,0.0,0.000,620405.0,620405.0,27913,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153661,1668525.00
02/26/2017 19:00,2,0.000,ALERT,210.35,295.46,59.996,1488153603,"274151322000054","219011344069620",0.00,-2.50,0,292.76,297.87,0.0,0.0,0.000,857677.9,857677.9,27306,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153663,1668526.00
02/26/2017 19:00,2,0.000,ALERT,211.70,296.96,59.986,1488153603,"201051344000867","219011344069620",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,616119.3,616119.3,27905,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153665,1668527.00
02/26/2017 19:00,2,0.000,ALERT,211.48,297.26,60.034,1488153603,"201051344001093","219011344069620",0.00,-2.50,0,293.36,298.77,0.0,0.0,0.000,618101.3,618101.3,27752,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153666,1668528.00
02/26/2017 19:00,2,0.000,ALERT,211.70,297.57,59.981,1488153603,"201051344000900","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,635587.5,635587.5,27244,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488153668,1668529.00
02/26/2017 19:00,2,0.000,ALERT,211.93,296.96,59.996,1488153603,"201051344000648","219011344069620",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,625619.8,625619.8,27321,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153670,1668530.00
02/26/2017 19:00,2,0.000,ALERT,211.70,298.17,59.975,1488153603,"201051344000569","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,637124.1,637124.1,27221,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153672,1668531.00
02/26/2017 19:00,2,0.000,ALERT,211.70,297.87,59.996,1488153603,"201051344000983","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,628558.2,628558.2,27422,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153673,1668532.00
02/26/2017 19:00,2,0.000,ALERT,211.93,297.57,60.007,1488153603,"201051344001158","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,616683.4,616683.4,27779,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153675,1668533.00
02/26/2017 19:00,2,0.000,ALERT,212.16,298.17,59.996,1488153603,"201051344000576","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,628339.1,628339.1,27294,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153677,1668534.00
02/26/2017 19:00,2,0.000,ALERT,210.35,294.26,60.002,1488153603,"274151322000087","219011344069620",0.00,-2.00,0,291.85,296.66,0.0,0.0,0.000,829254.0,829254.0,27650,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488153679,1668535.00
02/26/2017 19:15,2,0.000,ALERT,212.38,297.87,59.959,1488154503,"201051344000645","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,627749.2,627749.2,27334,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154505,1668536.00
02/26/2017 19:15,2,0.000,ALERT,210.80,295.76,59.959,1488154503,"274151322000085","219011344069620",0.00,-3.00,0,293.36,297.26,0.0,0.0,0.000,855825.8,855825.8,27362,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154507,1668537.00
02/26/2017 19:15,2,0.000,ALERT,212.61,297.57,59.965,1488154503,"201051344000633","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,615883.9,615883.9,27877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154509,1668538.00
02/26/2017 19:15,2,0.000,ALERT,211.93,297.87,59.965,1488154503,"201051344000469","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,618802.6,618802.6,27843,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154511,1668539.00
02/26/2017 19:15,2,0.000,ALERT,211.48,297.57,59.959,1488154503,"201051344000646","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,613685.8,613685.8,27743,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154513,1668540.00
02/26/2017 19:15,2,0.000,ALERT,210.35,295.76,59.965,1488154503,"274151322000052","219011344069620",0.00,-3.00,0,293.06,297.57,0.0,0.0,0.000,885450.7,885450.7,27125,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154514,1668541.00
02/26/2017 19:15,2,0.000,ALERT,211.70,297.57,59.959,1488154503,"201051344000585","219011344069620",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,624290.2,624290.2,27903,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154516,1668542.00
02/26/2017 19:15,2,0.000,ALERT,211.48,297.87,59.965,1488154503,"201051344001230","219011344069620",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,617119.3,617119.3,27600,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154518,1668543.00
02/26/2017 19:15,2,0.000,ALERT,212.16,298.47,59.954,1488154503,"201051344000582","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,608923.5,608923.5,27786,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154520,1668544.00
02/26/2017 19:15,2,0.000,ALERT,211.25,297.57,59.996,1488154503,"201051344000955","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,624826.5,624826.5,27705,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154522,1668545.00
02/26/2017 19:15,2,0.000,ALERT,210.80,295.16,59.965,1488154503,"274151322000094","219011344069620",0.00,-4.00,0,292.76,296.66,0.0,0.0,0.000,728357.6,728357.6,28114,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154523,1668546.00
02/26/2017 19:15,2,0.000,ALERT,211.93,298.47,59.949,1488154503,"201051344000579","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,634627.1,634627.1,27671,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154525,1668547.00
02/26/2017 19:15,2,0.000,ALERT,211.48,297.87,59.933,1488154503,"201051344000890","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,621027.9,621027.9,27808,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154527,1668548.00
02/26/2017 19:15,2,0.000,ALERT,211.70,297.26,59.970,1488154503,"201051344000438","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,622176.3,622176.3,27789,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154529,1668549.00
02/26/2017 19:15,2,0.000,ALERT,211.93,296.96,59.965,1488154503,"201051344000417","219011344069620",0.00,-4.00,0,294.26,299.97,0.0,0.0,0.000,602051.7,602051.7,28038,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154530,1668550.00
02/26/2017 19:15,2,0.000,ALERT,210.57,295.76,59.933,1488154503,"274151322000083","219011344069620",0.00,-3.00,0,293.36,297.57,0.0,0.0,0.000,876898.6,876898.6,27179,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154532,1668551.00
02/26/2017 19:15,2,0.000,ALERT,211.25,295.16,59.986,1488154503,"274151322000076","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,934376.1,934376.1,27278,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154534,1668552.00
02/26/2017 19:15,2,0.000,ALERT,211.93,298.77,59.970,1488154503,"201051344000868","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,617282.4,617282.4,27870,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154536,1668553.00
02/26/2017 19:15,2,0.000,ALERT,210.57,296.66,59.954,1488154503,"274151322000095","219011344069620",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,925418.3,925418.3,27394,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154538,1668554.00
02/26/2017 19:15,2,0.000,ALERT,211.93,297.57,59.965,1488154503,"201051344000988","219011344069620",0.00,-3.50,0,293.36,299.07,0.0,0.0,0.000,575371.1,575371.1,27896,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154540,1668555.00
02/26/2017 19:15,2,0.000,ALERT,211.48,296.66,59.944,1488154503,"201051344001025","219011344069620",0.00,-5.00,0,294.26,300.87,0.0,0.0,0.000,621810.5,621810.5,27983,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154542,1668556.00
02/26/2017 19:15,2,0.000,ALERT,212.16,298.47,59.965,1488154503,"201051344000458","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,627613.8,627613.8,27489,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154543,1668557.00
02/26/2017 19:15,2,0.000,ALERT,212.83,298.17,59.965,1488154503,"201051344000853","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,627544.9,627544.9,27331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154545,1668558.00
02/26/2017 19:15,2,0.000,ALERT,211.93,297.57,59.965,1488154503,"201051344000685","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,622042.3,622042.3,27667,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154547,1668559.00
02/26/2017 19:15,2,0.000,ALERT,211.70,296.96,59.965,1488154503,"201051344000917","219011344069620",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,619273.7,619273.7,27653,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154549,1668560.00
02/26/2017 19:15,2,0.000,ALERT,211.93,297.57,59.970,1488154503,"201051344001145","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,625976.3,625976.3,27499,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154551,1668561.00
02/26/2017 19:15,2,0.000,ALERT,211.70,296.66,59.959,1488154503,"201051344000651","219011344069620",0.00,-5.50,0,294.26,299.97,0.0,0.0,0.000,616830.6,616830.6,27854,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154553,1668562.00
02/26/2017 19:15,2,0.000,ALERT,210.35,295.76,59.959,1488154503,"274151322000088","219011344069620",0.00,-2.50,0,292.76,296.96,0.0,0.0,0.000,840319.6,840319.6,27404,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154554,1668563.00
02/26/2017 19:15,2,0.000,ALERT,211.48,294.86,59.959,1488154503,"274151322000068","219011344069620",0.00,-2.50,0,292.76,296.36,0.0,0.0,0.000,729263.3,729263.3,28008,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154556,1668564.00
02/26/2017 19:15,2,0.000,ALERT,211.25,297.57,59.991,1488154503,"201051344001135","219011344069620",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,612309.0,612309.0,27895,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154558,1668565.00
02/26/2017 19:15,2,0.000,ALERT,211.93,299.07,60.007,1488154503,"201051344000594","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,629661.1,629661.1,27746,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154560,1668566.00
02/26/2017 19:15,2,0.000,ALERT,211.70,297.57,59.965,1488154503,"201051344001203","219011344069620",0.00,-4.00,0,294.86,302.07,0.0,0.0,0.000,620405.0,620405.0,27915,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154561,1668567.00
02/26/2017 19:15,2,0.000,ALERT,210.80,295.46,59.970,1488154503,"274151322000054","219011344069620",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,857677.9,857677.9,27308,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154563,1668568.00
02/26/2017 19:15,2,0.000,ALERT,212.38,298.17,59.965,1488154503,"201051344000867","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,616119.3,616119.3,27907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488154565,1668569.00
02/26/2017 19:15,2,0.000,ALERT,211.48,297.57,59.965,1488154503,"201051344001093","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,618101.3,618101.3,27754,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154567,1668570.00
02/26/2017 19:15,2,0.000,ALERT,212.16,298.47,59.981,1488154503,"201051344000900","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,635587.5,635587.5,27246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154569,1668571.00
02/26/2017 19:15,2,0.000,ALERT,212.38,297.87,60.002,1488154503,"201051344000648","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,625619.8,625619.8,27323,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154571,1668572.00
02/26/2017 19:15,2,0.000,ALERT,212.38,299.07,60.002,1488154503,"201051344000569","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,637124.1,637124.1,27223,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154573,1668573.00
02/26/2017 19:15,2,0.000,ALERT,212.16,298.47,59.970,1488154503,"201051344000983","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,628558.2,628558.2,27424,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154574,1668574.00
02/26/2017 19:15,2,0.000,ALERT,212.16,298.17,59.981,1488154503,"201051344001158","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,616683.4,616683.4,27781,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154576,1668575.00
02/26/2017 19:15,2,0.000,ALERT,212.61,298.77,59.975,1488154503,"201051344000576","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,628339.1,628339.1,27296,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154578,1668576.00
02/26/2017 19:15,2,0.000,ALERT,211.03,294.86,59.975,1488154503,"274151322000087","219011344069620",0.00,-2.50,0,292.16,296.96,0.0,0.0,0.000,829254.0,829254.0,27652,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488154580,1668577.00
02/26/2017 19:30,2,0.000,ALERT,212.38,298.17,59.986,1488155403,"201051344000645","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,627749.2,627749.2,27336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155405,1668578.00
02/26/2017 19:30,2,0.000,ALERT,211.03,296.36,60.023,1488155403,"274151322000085","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,855825.8,855825.8,27364,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155407,1668579.00
02/26/2017 19:30,2,0.000,ALERT,212.61,298.17,59.986,1488155403,"201051344000633","219011344069620",0.00,-4.00,0,294.26,299.67,0.0,0.0,0.000,615883.9,615883.9,27879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155408,1668580.00
02/26/2017 19:30,2,0.000,ALERT,212.16,298.47,59.986,1488155403,"201051344000469","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,618802.6,618802.6,27845,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155410,1668581.00
02/26/2017 19:30,2,0.000,ALERT,211.25,296.96,59.981,1488155403,"201051344000646","219011344069620",0.00,-4.00,0,294.86,306.88,0.0,0.0,0.000,613685.8,613685.8,27745,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155412,1668582.00
02/26/2017 19:30,2,0.000,ALERT,210.57,295.76,59.970,1488155403,"274151322000052","219011344069620",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,885450.7,885450.7,27127,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155414,1668583.00
02/26/2017 19:30,2,0.000,ALERT,211.48,297.57,59.981,1488155403,"201051344000585","219011344069620",0.00,-3.50,0,294.86,306.28,0.0,0.0,0.000,624290.2,624290.2,27905,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155416,1668584.00
02/26/2017 19:30,2,0.000,ALERT,211.25,297.26,59.981,1488155403,"201051344001230","219011344069620",0.00,-4.00,0,295.46,307.78,0.0,0.0,0.000,617119.3,617119.3,27602,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155417,1668585.00
02/26/2017 19:30,2,0.000,ALERT,211.70,297.87,59.975,1488155403,"201051344000582","219011344069620",0.00,-5.00,0,296.06,307.48,0.0,0.0,0.000,608923.5,608923.5,27788,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155419,1668586.00
02/26/2017 19:30,2,0.000,ALERT,211.03,296.96,59.996,1488155403,"201051344000955","219011344069620",0.00,-3.50,0,295.16,306.88,0.0,0.0,0.000,624826.5,624826.5,27707,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155421,1668587.00
02/26/2017 19:30,2,0.000,ALERT,210.57,295.16,59.938,1488155403,"274151322000094","219011344069620",0.00,-4.00,0,293.66,297.26,0.0,0.0,0.000,728357.6,728357.6,28116,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155423,1668588.00
02/26/2017 19:30,2,0.000,ALERT,211.93,298.47,59.981,1488155403,"201051344000579","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,634627.1,634627.1,27673,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155425,1668589.00
02/26/2017 19:30,2,0.000,ALERT,211.25,297.57,60.002,1488155403,"201051344000890","219011344069620",0.00,-3.50,0,295.76,308.69,0.0,0.0,0.000,621027.9,621027.9,27810,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155427,1668590.00
02/26/2017 19:30,2,0.000,ALERT,211.48,296.96,59.970,1488155403,"201051344000438","219011344069620",0.00,-5.00,0,295.16,307.48,0.0,0.0,0.000,622176.3,622176.3,27791,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155428,1668591.00
02/26/2017 19:30,2,0.000,ALERT,211.48,296.66,59.986,1488155403,"201051344000417","219011344069620",0.00,-4.00,0,294.86,306.88,0.0,0.0,0.000,602051.7,602051.7,28040,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155430,1668592.00
02/26/2017 19:30,2,0.000,ALERT,210.80,296.36,59.970,1488155403,"274151322000083","219011344069620",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,876898.6,876898.6,27181,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155432,1668593.00
02/26/2017 19:30,2,0.000,ALERT,211.25,295.76,59.970,1488155403,"274151322000076","219011344069620",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,934376.1,934376.1,27280,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155434,1668594.00
02/26/2017 19:30,2,0.000,ALERT,211.70,298.47,59.981,1488155403,"201051344000868","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,617282.4,617282.4,27872,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155436,1668595.00
02/26/2017 19:30,2,0.000,ALERT,210.57,296.96,60.018,1488155403,"274151322000095","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,925418.3,925418.3,27396,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155437,1668596.00
02/26/2017 19:30,2,0.000,ALERT,211.70,297.87,59.981,1488155403,"201051344000988","219011344069620",0.00,-3.50,0,293.36,299.67,0.0,0.0,0.000,575371.1,575371.1,27898,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155439,1668597.00
02/26/2017 19:30,2,0.000,ALERT,211.03,296.36,60.012,1488155403,"201051344001025","219011344069620",0.00,-5.00,0,294.56,306.88,0.0,0.0,0.000,621810.5,621810.5,27985,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155441,1668598.00
02/26/2017 19:30,2,0.000,ALERT,211.93,298.17,59.959,1488155403,"201051344000458","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,627613.8,627613.8,27491,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155443,1668599.00
02/26/2017 19:30,2,0.000,ALERT,212.38,297.87,59.970,1488155403,"201051344000853","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,627544.9,627544.9,27333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155445,1668600.00
02/26/2017 19:30,2,0.000,ALERT,211.93,297.57,59.970,1488155403,"201051344000685","219011344069620",0.00,-3.50,0,294.56,307.78,0.0,0.0,0.000,622042.3,622042.3,27669,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155446,1668601.00
02/26/2017 19:30,2,0.000,ALERT,211.70,296.96,59.975,1488155403,"201051344000917","219011344069620",0.00,-2.50,0,293.66,305.98,0.0,0.0,0.000,619273.7,619273.7,27655,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155448,1668602.00
02/26/2017 19:30,2,0.000,ALERT,211.70,297.26,59.975,1488155403,"201051344001145","219011344069620",0.00,-3.50,0,295.46,308.39,0.0,0.0,0.000,625976.3,625976.3,27501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155450,1668603.00
02/26/2017 19:30,2,0.000,ALERT,211.48,296.36,59.970,1488155403,"201051344000651","219011344069620",0.00,-5.50,0,294.56,305.98,0.0,0.0,0.000,616830.6,616830.6,27856,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155452,1668604.00
02/26/2017 19:30,2,0.000,ALERT,210.12,295.46,59.938,1488155403,"274151322000088","219011344069620",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,840319.6,840319.6,27406,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155453,1668605.00
02/26/2017 19:30,2,0.000,ALERT,211.25,295.16,59.965,1488155403,"274151322000068","219011344069620",0.00,-2.50,0,293.36,296.96,0.0,0.0,0.000,729263.3,729263.3,28010,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155455,1668606.00
02/26/2017 19:30,2,0.000,ALERT,211.03,297.26,59.970,1488155403,"201051344001135","219011344069620",0.00,-4.00,0,295.16,307.18,0.0,0.0,0.000,612309.0,612309.0,27897,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155457,1668607.00
02/26/2017 19:30,2,0.000,ALERT,211.48,298.47,59.970,1488155403,"201051344000594","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,629661.1,629661.1,27748,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155459,1668608.00
02/26/2017 19:30,2,0.000,ALERT,211.48,296.96,59.959,1488155403,"201051344001203","219011344069620",0.00,-4.00,0,295.16,308.09,0.0,0.0,0.000,620405.0,620405.0,27917,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155461,1668609.00
02/26/2017 19:30,2,0.000,ALERT,210.80,296.36,59.981,1488155403,"274151322000054","219011344069620",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,857677.9,857677.9,27310,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155463,1668610.00
02/26/2017 19:30,2,0.000,ALERT,212.16,297.57,59.944,1488155403,"201051344000867","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,616119.3,616119.3,27909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155464,1668611.00
02/26/2017 19:30,2,0.000,ALERT,211.48,297.26,59.970,1488155403,"201051344001093","219011344069620",0.00,-2.50,0,294.86,306.28,0.0,0.0,0.000,618101.3,618101.3,27756,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155466,1668612.00
02/26/2017 19:30,2,0.000,ALERT,211.93,298.17,59.981,1488155403,"201051344000900","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,635587.5,635587.5,27248,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155468,1668613.00
02/26/2017 19:30,2,0.000,ALERT,212.16,297.57,59.970,1488155403,"201051344000648","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,625619.8,625619.8,27325,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155470,1668614.00
02/26/2017 19:30,2,0.000,ALERT,211.93,298.47,59.975,1488155403,"201051344000569","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,637124.1,637124.1,27225,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155472,1668615.00
02/26/2017 19:30,2,0.000,ALERT,211.70,298.17,59.944,1488155403,"201051344000983","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,628558.2,628558.2,27426,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488155473,1668616.00
02/26/2017 19:30,2,0.000,ALERT,211.93,297.87,59.970,1488155403,"201051344001158","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,616683.4,616683.4,27783,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155475,1668617.00
02/26/2017 19:30,2,0.000,ALERT,212.38,298.47,59.933,1488155403,"201051344000576","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,628339.1,628339.1,27298,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155477,1668618.00
02/26/2017 19:30,2,0.000,ALERT,210.80,295.46,60.007,1488155403,"274151322000087","219011344069620",0.00,-2.50,0,292.76,296.96,0.0,0.0,0.000,829254.0,829254.0,27654,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488155479,1668619.00
02/26/2017 19:45,2,0.000,ALERT,212.61,298.47,60.023,1488156303,"201051344000645","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,627749.2,627749.2,27338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156305,1668620.00
