ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 19:45,2,0.000,ALERT,210.57,296.06,60.007,1488156303,"274151322000085","219011344069620",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,855825.8,855825.8,27366,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156307,1668621.00
02/26/2017 19:45,2,0.000,ALERT,212.61,298.17,60.039,1488156303,"201051344000633","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,615883.9,615883.9,27881,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156309,1668622.00
02/26/2017 19:45,2,0.000,ALERT,212.16,298.77,60.012,1488156303,"201051344000469","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,618802.6,618802.6,27847,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156311,1668623.00
02/26/2017 19:45,2,0.000,ALERT,211.48,297.87,60.002,1488156303,"201051344000646","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,613685.8,613685.8,27747,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156312,1668624.00
02/26/2017 19:45,2,0.000,ALERT,210.35,296.66,60.002,1488156303,"274151322000052","219011344069620",0.00,-3.50,0,293.36,298.17,0.0,0.0,0.000,885450.7,885450.7,27129,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156314,1668625.00
02/26/2017 19:45,2,0.000,ALERT,211.70,298.17,59.970,1488156303,"201051344000585","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,624290.2,624290.2,27907,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156316,1668626.00
02/26/2017 19:45,2,0.000,ALERT,211.70,298.47,60.002,1488156303,"201051344001230","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,617119.3,617119.3,27604,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156318,1668627.00
02/26/2017 19:45,2,0.000,ALERT,211.93,298.47,60.012,1488156303,"201051344000582","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,608923.5,608923.5,27790,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156320,1668628.00
02/26/2017 19:45,2,0.000,ALERT,211.25,297.87,60.023,1488156303,"201051344000955","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,624826.5,624826.5,27709,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156321,1668629.00
02/26/2017 19:45,2,0.000,ALERT,210.57,295.46,59.996,1488156303,"274151322000094","219011344069620",0.00,-5.00,0,293.06,296.96,0.0,0.0,0.000,728357.6,728357.6,28118,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156323,1668630.00
02/26/2017 19:45,2,0.000,ALERT,212.16,299.07,60.012,1488156303,"201051344000579","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,634627.1,634627.1,27675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156325,1668631.00
02/26/2017 19:45,2,0.000,ALERT,211.48,298.17,60.012,1488156303,"201051344000890","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,621027.9,621027.9,27812,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156327,1668632.00
02/26/2017 19:45,2,0.000,ALERT,211.70,297.87,60.012,1488156303,"201051344000438","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,622176.3,622176.3,27793,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156328,1668633.00
02/26/2017 19:45,2,0.000,ALERT,211.93,297.26,60.018,1488156303,"201051344000417","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,602051.7,602051.7,28042,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156330,1668634.00
02/26/2017 19:45,2,0.000,ALERT,210.57,296.36,59.981,1488156303,"274151322000083","219011344069620",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,876898.6,876898.6,27183,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156332,1668635.00
02/26/2017 19:45,2,0.000,ALERT,211.03,296.06,59.991,1488156303,"274151322000076","219011344069620",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,934376.1,934376.1,27282,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156334,1668636.00
02/26/2017 19:45,2,0.000,ALERT,211.93,299.37,60.002,1488156303,"201051344000868","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,617282.4,617282.4,27874,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156336,1668637.00
02/26/2017 19:45,2,0.000,ALERT,210.57,297.26,59.949,1488156303,"274151322000095","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,925418.3,925418.3,27398,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156338,1668638.00
02/26/2017 19:45,2,0.000,ALERT,211.93,298.47,59.991,1488156303,"201051344000988","219011344069620",0.00,-3.50,0,293.36,299.67,0.0,0.0,0.000,575371.1,575371.1,27900,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156339,1668639.00
02/26/2017 19:45,2,0.000,ALERT,211.48,297.26,59.991,1488156303,"201051344001025","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,621810.5,621810.5,27987,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156341,1668640.00
02/26/2017 19:45,2,0.000,ALERT,212.16,298.77,59.991,1488156303,"201051344000458","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,627613.8,627613.8,27493,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156343,1668641.00
02/26/2017 19:45,2,0.000,ALERT,212.61,298.47,59.996,1488156303,"201051344000853","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,627544.9,627544.9,27335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156345,1668642.00
02/26/2017 19:45,2,0.000,ALERT,211.93,298.17,59.996,1488156303,"201051344000685","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,622042.3,622042.3,27671,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156347,1668643.00
02/26/2017 19:45,2,0.000,ALERT,211.70,297.57,59.996,1488156303,"201051344000917","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,619273.7,619273.7,27657,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156349,1668644.00
02/26/2017 19:45,2,0.000,ALERT,211.93,298.17,60.039,1488156303,"201051344001145","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,625976.3,625976.3,27503,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156350,1668645.00
02/26/2017 19:45,2,0.000,ALERT,211.70,297.26,59.986,1488156303,"201051344000651","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,616830.6,616830.6,27858,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156352,1668646.00
02/26/2017 19:45,2,0.000,ALERT,210.12,295.46,59.981,1488156303,"274151322000088","219011344069620",0.00,-3.00,0,293.06,297.26,0.0,0.0,0.000,840319.6,840319.6,27408,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156354,1668647.00
02/26/2017 19:45,2,0.000,ALERT,211.25,295.46,59.938,1488156303,"274151322000068","219011344069620",0.00,-2.50,0,292.76,296.66,0.0,0.0,0.000,729263.3,729263.3,28012,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156356,1668648.00
02/26/2017 19:45,2,0.000,ALERT,211.25,297.87,59.975,1488156303,"201051344001135","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,612309.0,612309.0,27899,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156357,1668649.00
02/26/2017 19:45,2,0.000,ALERT,211.70,299.37,59.975,1488156303,"201051344000594","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,629661.1,629661.1,27750,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156359,1668650.00
02/26/2017 19:45,2,0.000,ALERT,211.70,297.57,59.975,1488156303,"201051344001203","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,620405.0,620405.0,27919,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156361,1668651.00
02/26/2017 19:45,2,0.000,ALERT,210.12,295.76,59.970,1488156303,"274151322000054","219011344069620",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,857677.9,857677.9,27312,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156363,1668652.00
02/26/2017 19:45,2,0.000,ALERT,212.16,297.87,59.986,1488156303,"201051344000867","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,616119.3,616119.3,27911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156365,1668653.00
02/26/2017 19:45,2,0.000,ALERT,211.48,297.87,59.986,1488156303,"201051344001093","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,618101.3,618101.3,27758,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156366,1668654.00
02/26/2017 19:45,2,0.000,ALERT,211.70,298.17,59.981,1488156303,"201051344000900","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,635587.5,635587.5,27250,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156368,1668655.00
02/26/2017 19:45,2,0.000,ALERT,211.93,297.26,59.975,1488156303,"201051344000648","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,625619.8,625619.8,27327,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156370,1668656.00
02/26/2017 19:45,2,0.000,ALERT,211.93,298.77,59.981,1488156303,"201051344000569","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,637124.1,637124.1,27227,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156372,1668657.00
02/26/2017 19:45,2,0.000,ALERT,211.93,298.47,59.944,1488156303,"201051344000983","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,628558.2,628558.2,27428,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156374,1668658.00
02/26/2017 19:45,2,0.000,ALERT,212.16,298.17,59.986,1488156303,"201051344001158","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,616683.4,616683.4,27785,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156375,1668659.00
02/26/2017 19:45,2,0.000,ALERT,212.38,298.77,59.975,1488156303,"201051344000576","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,628339.1,628339.1,27300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488156377,1668660.00
02/26/2017 19:45,2,0.000,ALERT,210.57,295.46,59.981,1488156303,"274151322000087","219011344069620",0.00,-2.50,0,292.46,296.96,0.0,0.0,0.000,829254.0,829254.0,27656,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488156379,1668661.00
02/26/2017 20:00,2,0.000,ALERT,212.38,298.47,59.991,1488157203,"201051344000645","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,627749.2,627749.2,27340,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157205,1668662.00
02/26/2017 20:00,2,0.000,ALERT,210.80,295.76,59.981,1488157203,"274151322000085","219011344069620",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,855825.8,855825.8,27368,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157207,1668663.00
02/26/2017 20:00,2,0.000,ALERT,212.61,298.17,59.954,1488157203,"201051344000633","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,615883.9,615883.9,27883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157209,1668664.00
02/26/2017 20:00,2,0.000,ALERT,212.16,298.47,60.028,1488157203,"201051344000469","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,618802.6,618802.6,27849,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157211,1668665.00
02/26/2017 20:00,2,0.000,ALERT,211.48,297.87,59.991,1488157203,"201051344000646","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,613685.8,613685.8,27749,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157213,1668666.00
02/26/2017 20:00,2,0.000,ALERT,210.57,296.06,59.991,1488157203,"274151322000052","219011344069620",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,885450.7,885450.7,27131,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157214,1668667.00
02/26/2017 20:00,2,0.000,ALERT,211.93,298.17,59.996,1488157203,"201051344000585","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,624290.2,624290.2,27909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157216,1668668.00
02/26/2017 20:00,2,0.000,ALERT,211.70,298.17,60.039,1488157203,"201051344001230","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,617119.3,617119.3,27606,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157218,1668669.00
02/26/2017 20:00,2,0.000,ALERT,212.38,299.07,60.007,1488157203,"201051344000582","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,608923.5,608923.5,27792,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157220,1668670.00
02/26/2017 20:00,2,0.000,ALERT,211.48,298.17,59.996,1488157203,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,624826.5,624826.5,27711,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157222,1668671.00
02/26/2017 20:00,2,0.000,ALERT,210.80,295.76,59.986,1488157203,"274151322000094","219011344069620",0.00,-5.00,0,293.06,297.26,0.0,0.0,0.000,728357.6,728357.6,28120,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157223,1668672.00
02/26/2017 20:00,2,0.000,ALERT,212.16,299.07,60.034,1488157203,"201051344000579","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,634627.1,634627.1,27677,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157225,1668673.00
02/26/2017 20:00,2,0.000,ALERT,211.70,298.77,59.959,1488157203,"201051344000890","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,621027.9,621027.9,27814,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157227,1668674.00
02/26/2017 20:00,2,0.000,ALERT,211.93,298.17,59.991,1488157203,"201051344000438","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,622176.3,622176.3,27795,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157229,1668675.00
02/26/2017 20:00,2,0.000,ALERT,211.93,297.57,59.981,1488157203,"201051344000417","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,602051.7,602051.7,28044,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157231,1668676.00
02/26/2017 20:00,2,0.000,ALERT,211.03,296.96,59.991,1488157203,"274151322000083","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,876898.6,876898.6,27185,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157233,1668677.00
02/26/2017 20:00,2,0.000,ALERT,211.48,297.26,59.981,1488157203,"274151322000076","219011344069620",0.00,-3.50,0,293.36,298.17,0.0,0.0,0.000,934376.1,934376.1,27284,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157234,1668678.00
02/26/2017 20:00,2,0.000,ALERT,212.16,299.37,60.002,1488157203,"201051344000868","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,617282.4,617282.4,27876,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157236,1668679.00
02/26/2017 20:00,2,0.000,ALERT,210.80,297.57,59.986,1488157203,"274151322000095","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,925418.3,925418.3,27400,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157238,1668680.00
02/26/2017 20:00,2,0.000,ALERT,211.93,298.47,60.002,1488157203,"201051344000988","219011344069620",0.00,-3.50,0,293.96,299.97,0.0,0.0,0.000,575371.1,575371.1,27902,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157240,1668681.00
02/26/2017 20:00,2,0.000,ALERT,211.48,297.26,59.991,1488157203,"201051344001025","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,621810.5,621810.5,27989,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157242,1668682.00
02/26/2017 20:00,2,0.000,ALERT,211.93,298.77,60.028,1488157203,"201051344000458","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,627613.8,627613.8,27495,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157243,1668683.00
02/26/2017 20:00,2,0.000,ALERT,212.61,298.77,60.023,1488157203,"201051344000853","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,627544.9,627544.9,27337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157245,1668684.00
02/26/2017 20:00,2,0.000,ALERT,212.16,298.17,60.018,1488157203,"201051344000685","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,622042.3,622042.3,27673,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157247,1668685.00
02/26/2017 20:00,2,0.000,ALERT,212.16,297.57,59.991,1488157203,"201051344000917","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,619273.7,619273.7,27659,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157249,1668686.00
02/26/2017 20:00,2,0.000,ALERT,212.38,298.47,59.991,1488157203,"201051344001145","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,625976.3,625976.3,27505,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157251,1668687.00
02/26/2017 20:00,2,0.000,ALERT,211.93,297.57,60.018,1488157203,"201051344000651","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,616830.6,616830.6,27860,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157252,1668688.00
02/26/2017 20:00,2,0.000,ALERT,210.57,295.76,59.981,1488157203,"274151322000088","219011344069620",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,840319.6,840319.6,27410,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157254,1668689.00
02/26/2017 20:00,2,0.000,ALERT,211.48,296.06,59.986,1488157203,"274151322000068","219011344069620",0.00,-3.00,0,293.06,296.96,0.0,0.0,0.000,729263.3,729263.3,28014,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157256,1668690.00
02/26/2017 20:00,2,0.000,ALERT,211.48,298.17,59.975,1488157203,"201051344001135","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,612309.0,612309.0,27901,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157258,1668691.00
02/26/2017 20:00,2,0.000,ALERT,211.70,299.07,59.944,1488157203,"201051344000594","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,629661.1,629661.1,27752,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157260,1668692.00
02/26/2017 20:00,2,0.000,ALERT,211.93,297.87,59.981,1488157203,"201051344001203","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,620405.0,620405.0,27921,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157261,1668693.00
02/26/2017 20:00,2,0.000,ALERT,210.80,297.26,59.986,1488157203,"274151322000054","219011344069620",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,857677.9,857677.9,27314,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157263,1668694.00
02/26/2017 20:00,2,0.000,ALERT,212.38,298.17,59.970,1488157203,"201051344000867","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,616119.3,616119.3,27913,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157265,1668695.00
02/26/2017 20:00,2,0.000,ALERT,211.70,298.17,59.981,1488157203,"201051344001093","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,618101.3,618101.3,27760,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157267,1668696.00
02/26/2017 20:00,2,0.000,ALERT,211.93,298.47,59.986,1488157203,"201051344000900","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,635587.5,635587.5,27252,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488157269,1668697.00
02/26/2017 20:00,2,0.000,ALERT,212.16,297.57,59.986,1488157203,"201051344000648","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,625619.8,625619.8,27329,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157271,1668698.00
02/26/2017 20:00,2,0.000,ALERT,212.16,298.77,60.012,1488157203,"201051344000569","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,637124.1,637124.1,27229,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157273,1668699.00
02/26/2017 20:00,2,0.000,ALERT,211.93,298.47,59.981,1488157203,"201051344000983","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,628558.2,628558.2,27430,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157274,1668700.00
02/26/2017 20:00,2,0.000,ALERT,212.16,298.17,60.002,1488157203,"201051344001158","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,616683.4,616683.4,27787,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157276,1668701.00
02/26/2017 20:00,2,0.000,ALERT,212.61,299.07,59.991,1488157203,"201051344000576","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,628339.1,628339.1,27302,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157278,1668702.00
02/26/2017 20:00,2,0.000,ALERT,211.03,295.46,59.981,1488157203,"274151322000087","219011344069620",0.00,-2.50,0,292.76,297.26,0.0,0.0,0.000,829254.0,829254.0,27658,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488157280,1668703.00
02/26/2017 20:15,2,0.000,ALERT,212.61,298.77,60.007,1488158103,"201051344000645","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,627749.2,627749.2,27342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158105,1668704.00
02/26/2017 20:15,2,0.000,ALERT,211.25,296.66,60.012,1488158103,"274151322000085","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,855825.8,855825.8,27370,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158107,1668705.00
02/26/2017 20:15,2,0.000,ALERT,212.83,298.47,60.007,1488158103,"201051344000633","219011344069620",0.00,-4.00,0,294.56,300.27,0.0,0.0,0.000,615883.9,615883.9,27885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158109,1668706.00
02/26/2017 20:15,2,0.000,ALERT,212.38,299.07,60.007,1488158103,"201051344000469","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,618802.6,618802.6,27851,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158111,1668707.00
02/26/2017 20:15,2,0.000,ALERT,211.70,298.47,60.002,1488158103,"201051344000646","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,613685.8,613685.8,27751,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158112,1668708.00
02/26/2017 20:15,2,0.000,ALERT,210.80,296.66,59.981,1488158103,"274151322000052","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,885450.7,885450.7,27133,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158114,1668709.00
02/26/2017 20:15,2,0.000,ALERT,212.16,298.77,60.018,1488158103,"201051344000585","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,624290.2,624290.2,27911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158116,1668710.00
02/26/2017 20:15,2,0.000,ALERT,211.93,298.77,60.002,1488158103,"201051344001230","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,617119.3,617119.3,27608,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158118,1668711.00
02/26/2017 20:15,2,0.000,ALERT,212.38,299.37,59.965,1488158103,"201051344000582","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,608923.5,608923.5,27794,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158119,1668712.00
02/26/2017 20:15,2,0.000,ALERT,211.48,298.47,60.002,1488158103,"201051344000955","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,624826.5,624826.5,27713,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158121,1668713.00
02/26/2017 20:15,2,0.000,ALERT,211.03,296.06,59.991,1488158103,"274151322000094","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,728357.6,728357.6,28122,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158123,1668714.00
02/26/2017 20:15,2,0.000,ALERT,212.16,299.07,59.991,1488158103,"201051344000579","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,634627.1,634627.1,27679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158125,1668715.00
02/26/2017 20:15,2,0.000,ALERT,211.70,298.77,59.991,1488158103,"201051344000890","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,621027.9,621027.9,27816,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158127,1668716.00
02/26/2017 20:15,2,0.000,ALERT,212.16,298.47,59.959,1488158103,"201051344000438","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,622176.3,622176.3,27797,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158129,1668717.00
02/26/2017 20:15,2,0.000,ALERT,212.16,297.87,59.975,1488158103,"201051344000417","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,602051.7,602051.7,28046,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158130,1668718.00
02/26/2017 20:15,2,0.000,ALERT,211.25,297.57,59.986,1488158103,"274151322000083","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,876898.6,876898.6,27187,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158132,1668719.00
02/26/2017 20:15,2,0.000,ALERT,211.48,296.66,60.018,1488158103,"274151322000076","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,934376.1,934376.1,27286,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158134,1668720.00
02/26/2017 20:15,2,0.000,ALERT,212.16,299.37,59.986,1488158103,"201051344000868","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,617282.4,617282.4,27878,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158136,1668721.00
02/26/2017 20:15,2,0.000,ALERT,211.25,297.87,60.023,1488158103,"274151322000095","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,925418.3,925418.3,27402,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158138,1668722.00
02/26/2017 20:15,2,0.000,ALERT,211.93,298.47,59.975,1488158103,"201051344000988","219011344069620",0.00,-3.50,0,293.96,300.27,0.0,0.0,0.000,575371.1,575371.1,27904,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158139,1668723.00
02/26/2017 20:15,2,0.000,ALERT,211.93,297.57,59.954,1488158103,"201051344001025","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,621810.5,621810.5,27991,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158141,1668724.00
02/26/2017 20:15,2,0.000,ALERT,211.93,298.47,59.981,1488158103,"201051344000458","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,627613.8,627613.8,27497,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158143,1668725.00
02/26/2017 20:15,2,0.000,ALERT,212.61,298.47,59.996,1488158103,"201051344000853","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,627544.9,627544.9,27339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158145,1668726.00
02/26/2017 20:15,2,0.000,ALERT,212.38,298.47,59.986,1488158103,"201051344000685","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,622042.3,622042.3,27675,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158147,1668727.00
02/26/2017 20:15,2,0.000,ALERT,212.16,298.17,59.975,1488158103,"201051344000917","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,619273.7,619273.7,27661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158148,1668728.00
02/26/2017 20:15,2,0.000,ALERT,212.16,298.77,59.954,1488158103,"201051344001145","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,625976.3,625976.3,27507,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158150,1668729.00
02/26/2017 20:15,2,0.000,ALERT,211.93,297.87,60.012,1488158103,"201051344000651","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,616830.6,616830.6,27862,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158152,1668730.00
02/26/2017 20:15,2,0.000,ALERT,210.80,296.66,59.981,1488158103,"274151322000088","219011344069620",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,840319.6,840319.6,27412,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158154,1668731.00
02/26/2017 20:15,2,0.000,ALERT,211.70,296.36,59.981,1488158103,"274151322000068","219011344069620",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,729263.3,729263.3,28016,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158156,1668732.00
02/26/2017 20:15,2,0.000,ALERT,211.48,298.47,59.981,1488158103,"201051344001135","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,612309.0,612309.0,27903,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158157,1668733.00
02/26/2017 20:15,2,0.000,ALERT,211.70,299.07,59.986,1488158103,"201051344000594","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,629661.1,629661.1,27754,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158159,1668734.00
02/26/2017 20:15,2,0.000,ALERT,212.16,298.17,59.975,1488158103,"201051344001203","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,620405.0,620405.0,27923,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158161,1668735.00
02/26/2017 20:15,2,0.000,ALERT,210.80,297.26,59.986,1488158103,"274151322000054","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,857677.9,857677.9,27316,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158163,1668736.00
02/26/2017 20:15,2,0.000,ALERT,212.38,298.17,59.986,1488158103,"201051344000867","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,616119.3,616119.3,27915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158164,1668737.00
02/26/2017 20:15,2,0.000,ALERT,211.93,298.17,59.981,1488158103,"201051344001093","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,618101.3,618101.3,27762,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158166,1668738.00
02/26/2017 20:15,2,0.000,ALERT,211.93,298.47,59.986,1488158103,"201051344000900","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,635587.5,635587.5,27254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488158168,1668739.00
02/26/2017 20:15,2,0.000,ALERT,212.16,297.57,59.986,1488158103,"201051344000648","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,625619.8,625619.8,27331,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158170,1668740.00
02/26/2017 20:15,2,0.000,ALERT,211.93,298.47,59.991,1488158103,"201051344000569","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,637124.1,637124.1,27231,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158172,1668741.00
02/26/2017 20:15,2,0.000,ALERT,211.93,298.17,59.986,1488158103,"201051344000983","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,628558.2,628558.2,27432,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158174,1668742.00
02/26/2017 20:15,2,0.000,ALERT,212.16,298.47,59.938,1488158103,"201051344001158","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,616683.4,616683.4,27789,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158175,1668743.00
02/26/2017 20:15,2,0.000,ALERT,212.38,298.77,59.986,1488158103,"201051344000576","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,628339.1,628339.1,27304,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158177,1668744.00
02/26/2017 20:15,2,0.000,ALERT,211.25,296.36,59.991,1488158103,"274151322000087","219011344069620",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,829254.0,829254.0,27660,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488158179,1668745.00
02/26/2017 20:30,2,0.000,ALERT,213.06,298.77,60.034,1488159003,"201051344000645","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,627749.2,627749.2,27344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159005,1668746.00
02/26/2017 20:30,2,0.000,ALERT,211.48,296.96,59.991,1488159003,"274151322000085","219011344069620",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,855825.8,855825.8,27372,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159007,1668747.00
02/26/2017 20:30,2,0.000,ALERT,213.51,299.07,59.986,1488159003,"201051344000633","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,615883.9,615883.9,27887,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159008,1668748.00
02/26/2017 20:30,2,0.000,ALERT,212.83,299.07,59.991,1488159003,"201051344000469","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,618802.6,618802.6,27853,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159010,1668749.00
02/26/2017 20:30,2,0.000,ALERT,212.16,299.07,59.981,1488159003,"201051344000646","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,613685.8,613685.8,27753,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159012,1668750.00
02/26/2017 20:30,2,0.000,ALERT,211.03,296.96,59.986,1488159003,"274151322000052","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,885450.7,885450.7,27135,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159014,1668751.00
02/26/2017 20:30,2,0.000,ALERT,212.61,299.37,59.986,1488159003,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,624290.2,624290.2,27913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159016,1668752.00
02/26/2017 20:30,2,0.000,ALERT,212.38,299.37,59.991,1488159003,"201051344001230","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,617119.3,617119.3,27610,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159017,1668753.00
02/26/2017 20:30,2,0.000,ALERT,213.06,300.27,59.981,1488159003,"201051344000582","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,608923.5,608923.5,27796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159019,1668754.00
02/26/2017 20:30,2,0.000,ALERT,212.16,299.07,59.975,1488159003,"201051344000955","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,624826.5,624826.5,27715,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159021,1668755.00
02/26/2017 20:30,2,0.000,ALERT,211.48,296.66,59.975,1488159003,"274151322000094","219011344069620",0.00,-5.00,0,294.26,297.87,0.0,0.0,0.000,728357.6,728357.6,28124,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159023,1668756.00
02/26/2017 20:30,2,0.000,ALERT,212.83,300.57,59.954,1488159003,"201051344000579","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,634627.1,634627.1,27681,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159025,1668757.00
02/26/2017 20:30,2,0.000,ALERT,212.16,299.37,59.981,1488159003,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,621027.9,621027.9,27818,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159026,1668758.00
02/26/2017 20:30,2,0.000,ALERT,212.61,298.77,59.981,1488159003,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,622176.3,622176.3,27799,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159028,1668759.00
02/26/2017 20:30,2,0.000,ALERT,212.83,298.47,59.981,1488159003,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,602051.7,602051.7,28048,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159030,1668760.00
02/26/2017 20:30,2,0.000,ALERT,211.48,297.87,59.959,1488159003,"274151322000083","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,876898.6,876898.6,27189,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159032,1668761.00
02/26/2017 20:30,2,0.000,ALERT,211.93,296.96,59.975,1488159003,"274151322000076","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,934376.1,934376.1,27288,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159034,1668762.00
02/26/2017 20:30,2,0.000,ALERT,212.61,299.67,60.002,1488159003,"201051344000868","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,617282.4,617282.4,27880,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159036,1668763.00
02/26/2017 20:30,2,0.000,ALERT,211.48,297.87,59.981,1488159003,"274151322000095","219011344069620",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,925418.3,925418.3,27404,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159037,1668764.00
02/26/2017 20:30,2,0.000,ALERT,212.61,299.07,59.965,1488159003,"201051344000988","219011344069620",0.00,-3.50,0,293.96,300.57,0.0,0.0,0.000,575371.1,575371.1,27906,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159039,1668765.00
