ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 20:30,2,0.000,ALERT,212.38,298.17,59.981,1488159003,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,621810.5,621810.5,27993,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159041,1668766.00
02/26/2017 20:30,2,0.000,ALERT,212.61,299.37,59.938,1488159003,"201051344000458","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,627613.8,627613.8,27499,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159043,1668767.00
02/26/2017 20:30,2,0.000,ALERT,213.29,299.37,59.970,1488159003,"201051344000853","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,627544.9,627544.9,27341,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159045,1668768.00
02/26/2017 20:30,2,0.000,ALERT,212.83,299.07,59.970,1488159003,"201051344000685","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,622042.3,622042.3,27677,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159046,1668769.00
02/26/2017 20:30,2,0.000,ALERT,212.83,298.77,59.970,1488159003,"201051344000917","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,619273.7,619273.7,27663,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159048,1668770.00
02/26/2017 20:30,2,0.000,ALERT,212.83,299.37,59.975,1488159003,"201051344001145","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,625976.3,625976.3,27509,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159050,1668771.00
02/26/2017 20:30,2,0.000,ALERT,212.61,298.17,59.938,1488159003,"201051344000651","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,616830.6,616830.6,27864,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159052,1668772.00
02/26/2017 20:30,2,0.000,ALERT,210.80,296.36,59.965,1488159003,"274151322000088","219011344069620",0.00,-3.00,0,294.56,297.87,0.0,0.0,0.000,840319.6,840319.6,27414,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159054,1668773.00
02/26/2017 20:30,2,0.000,ALERT,211.93,295.76,59.970,1488159003,"274151322000068","219011344069620",0.00,-3.00,0,293.96,297.57,0.0,0.0,0.000,729263.3,729263.3,28018,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159056,1668774.00
02/26/2017 20:30,2,0.000,ALERT,212.16,299.07,59.986,1488159003,"201051344001135","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,612309.0,612309.0,27905,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159058,1668775.00
02/26/2017 20:30,2,0.000,ALERT,212.38,299.97,60.002,1488159003,"201051344000594","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,629661.1,629661.1,27756,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159059,1668776.00
02/26/2017 20:30,2,0.000,ALERT,212.83,299.07,59.970,1488159003,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,620405.0,620405.0,27925,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159061,1668777.00
02/26/2017 20:30,2,0.000,ALERT,211.25,296.96,59.970,1488159003,"274151322000054","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,857677.9,857677.9,27318,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159063,1668778.00
02/26/2017 20:30,2,0.000,ALERT,213.06,299.07,59.981,1488159003,"201051344000867","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,616119.3,616119.3,27917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159065,1668779.00
02/26/2017 20:30,2,0.000,ALERT,212.61,299.07,59.970,1488159003,"201051344001093","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,618101.3,618101.3,27764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159067,1668780.00
02/26/2017 20:30,2,0.000,ALERT,212.61,299.37,59.996,1488159003,"201051344000900","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,635587.5,635587.5,27256,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159068,1668781.00
02/26/2017 20:30,2,0.000,ALERT,213.06,298.77,59.986,1488159003,"201051344000648","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,625619.8,625619.8,27333,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159070,1668782.00
02/26/2017 20:30,2,0.000,ALERT,212.83,299.67,59.975,1488159003,"201051344000569","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,637124.1,637124.1,27233,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159072,1668783.00
02/26/2017 20:30,2,0.000,ALERT,212.83,299.37,59.975,1488159003,"201051344000983","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,628558.2,628558.2,27434,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159074,1668784.00
02/26/2017 20:30,2,0.000,ALERT,212.83,299.07,59.944,1488159003,"201051344001158","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,616683.4,616683.4,27791,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159076,1668785.00
02/26/2017 20:30,2,0.000,ALERT,213.29,299.67,59.970,1488159003,"201051344000576","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,628339.1,628339.1,27306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159078,1668786.00
02/26/2017 20:30,2,0.000,ALERT,211.70,296.06,59.959,1488159003,"274151322000087","219011344069620",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,829254.0,829254.0,27662,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159079,1668787.00
02/26/2017 20:45,2,0.000,ALERT,213.29,299.37,59.975,1488159903,"201051344000645","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,627749.2,627749.2,27346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159905,1668788.00
02/26/2017 20:45,2,0.000,ALERT,211.70,296.96,59.996,1488159903,"274151322000085","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,855825.8,855825.8,27374,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159907,1668789.00
02/26/2017 20:45,2,0.000,ALERT,213.51,299.37,60.034,1488159903,"201051344000633","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,615883.9,615883.9,27889,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159909,1668790.00
02/26/2017 20:45,2,0.000,ALERT,212.83,299.07,59.991,1488159903,"201051344000469","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,618802.6,618802.6,27855,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159910,1668791.00
02/26/2017 20:45,2,0.000,ALERT,212.38,298.77,59.959,1488159903,"201051344000646","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,613685.8,613685.8,27755,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159912,1668792.00
02/26/2017 20:45,2,0.000,ALERT,211.48,297.57,59.981,1488159903,"274151322000052","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,885450.7,885450.7,27137,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159914,1668793.00
02/26/2017 20:45,2,0.000,ALERT,212.61,299.07,60.012,1488159903,"201051344000585","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,624290.2,624290.2,27915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159916,1668794.00
02/26/2017 20:45,2,0.000,ALERT,212.61,299.37,59.996,1488159903,"201051344001230","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,617119.3,617119.3,27612,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159918,1668795.00
02/26/2017 20:45,2,0.000,ALERT,213.06,299.97,59.996,1488159903,"201051344000582","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,608923.5,608923.5,27798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159919,1668796.00
02/26/2017 20:45,2,0.000,ALERT,212.16,299.07,60.023,1488159903,"201051344000955","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,624826.5,624826.5,27717,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159921,1668797.00
02/26/2017 20:45,2,0.000,ALERT,211.70,296.96,60.012,1488159903,"274151322000094","219011344069620",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,728357.6,728357.6,28126,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159923,1668798.00
02/26/2017 20:45,2,0.000,ALERT,212.83,299.97,59.986,1488159903,"201051344000579","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,634627.1,634627.1,27683,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159925,1668799.00
02/26/2017 20:45,2,0.000,ALERT,212.61,299.67,59.986,1488159903,"201051344000890","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,621027.9,621027.9,27820,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159927,1668800.00
02/26/2017 20:45,2,0.000,ALERT,212.83,299.07,60.012,1488159903,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,622176.3,622176.3,27801,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159928,1668801.00
02/26/2017 20:45,2,0.000,ALERT,212.83,298.77,60.002,1488159903,"201051344000417","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,602051.7,602051.7,28050,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159930,1668802.00
02/26/2017 20:45,2,0.000,ALERT,211.70,297.57,59.975,1488159903,"274151322000083","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,876898.6,876898.6,27191,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159932,1668803.00
02/26/2017 20:45,2,0.000,ALERT,212.16,297.26,59.996,1488159903,"274151322000076","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,934376.1,934376.1,27290,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159934,1668804.00
02/26/2017 20:45,2,0.000,ALERT,212.83,299.97,60.012,1488159903,"201051344000868","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,617282.4,617282.4,27882,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159936,1668805.00
02/26/2017 20:45,2,0.000,ALERT,211.70,298.47,59.991,1488159903,"274151322000095","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,925418.3,925418.3,27406,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159937,1668806.00
02/26/2017 20:45,2,0.000,ALERT,212.61,299.37,59.991,1488159903,"201051344000988","219011344069620",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,575371.1,575371.1,27908,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159939,1668807.00
02/26/2017 20:45,2,0.000,ALERT,212.61,298.47,60.002,1488159903,"201051344001025","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,621810.5,621810.5,27995,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159941,1668808.00
02/26/2017 20:45,2,0.000,ALERT,212.83,299.67,59.996,1488159903,"201051344000458","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,627613.8,627613.8,27501,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159943,1668809.00
02/26/2017 20:45,2,0.000,ALERT,213.29,299.37,60.007,1488159903,"201051344000853","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,627544.9,627544.9,27343,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159945,1668810.00
02/26/2017 20:45,2,0.000,ALERT,213.06,299.37,60.018,1488159903,"201051344000685","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,622042.3,622042.3,27679,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159946,1668811.00
02/26/2017 20:45,2,0.000,ALERT,212.83,298.77,60.002,1488159903,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,619273.7,619273.7,27665,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159948,1668812.00
02/26/2017 20:45,2,0.000,ALERT,213.06,299.37,60.012,1488159903,"201051344001145","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,625976.3,625976.3,27511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159950,1668813.00
02/26/2017 20:45,2,0.000,ALERT,212.61,298.47,59.991,1488159903,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,616830.6,616830.6,27866,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159952,1668814.00
02/26/2017 20:45,2,0.000,ALERT,211.03,296.66,60.034,1488159903,"274151322000088","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,840319.6,840319.6,27416,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159953,1668815.00
02/26/2017 20:45,2,0.000,ALERT,212.16,296.66,59.996,1488159903,"274151322000068","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,729263.3,729263.3,28020,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159955,1668816.00
02/26/2017 20:45,2,0.000,ALERT,212.38,299.07,60.034,1488159903,"201051344001135","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,612309.0,612309.0,27907,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159957,1668817.00
02/26/2017 20:45,2,0.000,ALERT,212.16,299.67,60.002,1488159903,"201051344000594","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,629661.1,629661.1,27758,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159959,1668818.00
02/26/2017 20:45,2,0.000,ALERT,212.83,299.07,60.002,1488159903,"201051344001203","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,620405.0,620405.0,27927,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159961,1668819.00
02/26/2017 20:45,2,0.000,ALERT,211.25,297.57,60.002,1488159903,"274151322000054","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,857677.9,857677.9,27320,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159962,1668820.00
02/26/2017 20:45,2,0.000,ALERT,212.83,298.77,60.007,1488159903,"201051344000867","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,616119.3,616119.3,27919,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159964,1668821.00
02/26/2017 20:45,2,0.000,ALERT,212.61,299.37,60.012,1488159903,"201051344001093","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,618101.3,618101.3,27766,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159966,1668822.00
02/26/2017 20:45,2,0.000,ALERT,212.61,299.37,60.007,1488159903,"201051344000900","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,635587.5,635587.5,27258,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159968,1668823.00
02/26/2017 20:45,2,0.000,ALERT,212.61,298.47,60.007,1488159903,"201051344000648","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,625619.8,625619.8,27335,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159970,1668824.00
02/26/2017 20:45,2,0.000,ALERT,212.83,299.67,60.012,1488159903,"201051344000569","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,637124.1,637124.1,27235,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159972,1668825.00
02/26/2017 20:45,2,0.000,ALERT,212.61,299.07,60.007,1488159903,"201051344000983","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,628558.2,628558.2,27436,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159974,1668826.00
02/26/2017 20:45,2,0.000,ALERT,212.83,298.77,60.012,1488159903,"201051344001158","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,616683.4,616683.4,27793,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488159975,1668827.00
02/26/2017 20:45,2,0.000,ALERT,213.06,299.37,59.959,1488159903,"201051344000576","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,628339.1,628339.1,27308,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159977,1668828.00
02/26/2017 20:45,2,0.000,ALERT,211.25,296.06,60.007,1488159903,"274151322000087","219011344069620",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,829254.0,829254.0,27664,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488159979,1668829.00
02/26/2017 21:00,2,0.000,ALERT,213.06,299.07,60.039,1488160803,"201051344000645","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,627749.2,627749.2,27348,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160805,1668830.00
02/26/2017 21:00,2,0.000,ALERT,211.25,296.96,59.996,1488160803,"274151322000085","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,855825.8,855825.8,27376,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160807,1668831.00
02/26/2017 21:00,2,0.000,ALERT,213.29,299.07,60.002,1488160803,"201051344000633","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,615883.9,615883.9,27891,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160808,1668832.00
02/26/2017 21:00,2,0.000,ALERT,212.83,299.07,59.991,1488160803,"201051344000469","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,618802.6,618802.6,27857,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160810,1668833.00
02/26/2017 21:00,2,0.000,ALERT,212.38,299.37,59.949,1488160803,"201051344000646","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,613685.8,613685.8,27757,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160812,1668834.00
02/26/2017 21:00,2,0.000,ALERT,211.03,297.26,59.986,1488160803,"274151322000052","219011344069620",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,885450.7,885450.7,27139,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160814,1668835.00
02/26/2017 21:00,2,0.000,ALERT,212.83,299.97,59.970,1488160803,"201051344000585","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,624290.2,624290.2,27917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488160816,1668836.00
02/26/2017 21:00,2,0.000,ALERT,212.61,299.67,59.949,1488160803,"201051344001230","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,617119.3,617119.3,27614,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160817,1668837.00
02/26/2017 21:00,2,0.000,ALERT,213.06,300.27,59.981,1488160803,"201051344000582","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,608923.5,608923.5,27800,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488160819,1668838.00
02/26/2017 21:00,2,0.000,ALERT,212.38,299.37,59.996,1488160803,"201051344000955","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,624826.5,624826.5,27719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160821,1668839.00
02/26/2017 21:00,2,0.000,ALERT,211.03,296.06,59.986,1488160803,"274151322000094","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,728357.6,728357.6,28128,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160823,1668840.00
02/26/2017 21:00,2,0.000,ALERT,212.61,299.37,59.991,1488160803,"201051344000579","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,634627.1,634627.1,27685,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160824,1668841.00
02/26/2017 21:00,2,0.000,ALERT,212.38,299.37,59.986,1488160803,"201051344000890","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,621027.9,621027.9,27822,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160826,1668842.00
02/26/2017 21:00,2,0.000,ALERT,212.83,299.07,59.981,1488160803,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,622176.3,622176.3,27803,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488160828,1668843.00
02/26/2017 21:00,2,0.000,ALERT,212.61,298.47,59.981,1488160803,"201051344000417","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,602051.7,602051.7,28052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488160830,1668844.00
02/26/2017 21:00,2,0.000,ALERT,211.25,297.57,59.981,1488160803,"274151322000083","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,876898.6,876898.6,27193,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160832,1668845.00
02/26/2017 21:00,2,0.000,ALERT,211.93,297.26,60.012,1488160803,"274151322000076","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,934376.1,934376.1,27292,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160834,1668846.00
02/26/2017 21:00,2,0.000,ALERT,212.61,299.97,59.986,1488160803,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,617282.4,617282.4,27884,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160836,1668847.00
02/26/2017 21:00,2,0.000,ALERT,211.03,297.87,59.965,1488160803,"274151322000095","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,925418.3,925418.3,27408,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160837,1668848.00
02/26/2017 21:00,2,0.000,ALERT,212.38,299.07,59.981,1488160803,"201051344000988","219011344069620",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,575371.1,575371.1,27910,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160839,1668849.00
02/26/2017 21:00,2,0.000,ALERT,212.38,298.47,59.986,1488160803,"201051344001025","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,621810.5,621810.5,27997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160841,1668850.00
02/26/2017 21:00,2,0.000,ALERT,212.61,299.37,59.981,1488160803,"201051344000458","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,627613.8,627613.8,27503,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160843,1668851.00
02/26/2017 21:00,2,0.000,ALERT,213.06,299.07,59.981,1488160803,"201051344000853","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,627544.9,627544.9,27345,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160845,1668852.00
02/26/2017 21:00,2,0.000,ALERT,213.06,299.67,59.981,1488160803,"201051344000685","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,622042.3,622042.3,27681,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160846,1668853.00
02/26/2017 21:00,2,0.000,ALERT,212.83,299.07,59.975,1488160803,"201051344000917","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,619273.7,619273.7,27667,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160848,1668854.00
02/26/2017 21:00,2,0.000,ALERT,212.83,299.67,59.975,1488160803,"201051344001145","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,625976.3,625976.3,27513,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160850,1668855.00
02/26/2017 21:00,2,0.000,ALERT,212.61,298.77,59.970,1488160803,"201051344000651","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,616830.6,616830.6,27868,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160852,1668856.00
02/26/2017 21:00,2,0.000,ALERT,210.80,296.06,59.975,1488160803,"274151322000088","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,840319.6,840319.6,27418,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160854,1668857.00
02/26/2017 21:00,2,0.000,ALERT,211.70,296.06,59.970,1488160803,"274151322000068","219011344069620",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,729263.3,729263.3,28022,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160856,1668858.00
02/26/2017 21:00,2,0.000,ALERT,212.16,299.07,59.996,1488160803,"201051344001135","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,612309.0,612309.0,27909,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160857,1668859.00
02/26/2017 21:00,2,0.000,ALERT,212.16,299.67,59.965,1488160803,"201051344000594","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,629661.1,629661.1,27760,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160859,1668860.00
02/26/2017 21:00,2,0.000,ALERT,212.61,299.07,59.959,1488160803,"201051344001203","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,620405.0,620405.0,27929,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160861,1668861.00
02/26/2017 21:00,2,0.000,ALERT,211.03,297.26,59.922,1488160803,"274151322000054","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,857677.9,857677.9,27322,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160863,1668862.00
02/26/2017 21:00,2,0.000,ALERT,212.83,298.77,59.959,1488160803,"201051344000867","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,616119.3,616119.3,27921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160865,1668863.00
02/26/2017 21:00,2,0.000,ALERT,212.61,299.37,59.959,1488160803,"201051344001093","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,618101.3,618101.3,27768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160866,1668864.00
02/26/2017 21:00,2,0.000,ALERT,212.61,299.37,59.949,1488160803,"201051344000900","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,635587.5,635587.5,27260,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488160868,1668865.00
02/26/2017 21:00,2,0.000,ALERT,212.83,298.77,59.944,1488160803,"201051344000648","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,625619.8,625619.8,27337,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488160870,1668866.00
02/26/2017 21:00,2,0.000,ALERT,212.83,299.97,59.954,1488160803,"201051344000569","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,637124.1,637124.1,27237,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160872,1668867.00
02/26/2017 21:00,2,0.000,ALERT,212.61,299.67,59.959,1488160803,"201051344000983","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,628558.2,628558.2,27438,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160874,1668868.00
02/26/2017 21:00,2,0.000,ALERT,212.83,299.37,59.975,1488160803,"201051344001158","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,616683.4,616683.4,27795,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160875,1668869.00
02/26/2017 21:00,2,0.000,ALERT,213.06,299.97,60.002,1488160803,"201051344000576","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,628339.1,628339.1,27310,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160877,1668870.00
02/26/2017 21:00,2,0.000,ALERT,211.25,295.76,59.965,1488160803,"274151322000087","219011344069620",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,829254.0,829254.0,27666,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488160879,1668871.00
02/26/2017 21:15,2,0.000,ALERT,213.74,299.97,59.981,1488161703,"201051344000645","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,627749.2,627749.2,27350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161705,1668872.00
02/26/2017 21:15,2,0.000,ALERT,212.16,298.17,59.949,1488161703,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,855825.8,855825.8,27378,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161707,1668873.00
02/26/2017 21:15,2,0.000,ALERT,213.96,299.97,60.002,1488161703,"201051344000633","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,615883.9,615883.9,27893,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161709,1668874.00
02/26/2017 21:15,2,0.000,ALERT,213.51,300.27,59.954,1488161703,"201051344000469","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,618802.6,618802.6,27859,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161711,1668875.00
02/26/2017 21:15,2,0.000,ALERT,213.06,299.67,59.981,1488161703,"201051344000646","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,613685.8,613685.8,27759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161713,1668876.00
02/26/2017 21:15,2,0.000,ALERT,211.93,298.77,59.986,1488161703,"274151322000052","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,885450.7,885450.7,27141,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161714,1668877.00
02/26/2017 21:15,2,0.000,ALERT,213.06,299.97,59.986,1488161703,"201051344000585","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,624290.2,624290.2,27919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161716,1668878.00
02/26/2017 21:15,2,0.000,ALERT,213.06,300.27,59.965,1488161703,"201051344001230","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,617119.3,617119.3,27616,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161718,1668879.00
02/26/2017 21:15,2,0.000,ALERT,213.74,300.87,60.002,1488161703,"201051344000582","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,608923.5,608923.5,27802,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161720,1668880.00
02/26/2017 21:15,2,0.000,ALERT,212.83,299.97,59.986,1488161703,"201051344000955","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,624826.5,624826.5,27721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161722,1668881.00
02/26/2017 21:15,2,0.000,ALERT,212.16,297.57,59.986,1488161703,"274151322000094","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,728357.6,728357.6,28130,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161723,1668882.00
02/26/2017 21:15,2,0.000,ALERT,213.51,301.17,59.991,1488161703,"201051344000579","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,634627.1,634627.1,27687,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161725,1668883.00
02/26/2017 21:15,2,0.000,ALERT,212.83,300.27,59.944,1488161703,"201051344000890","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,621027.9,621027.9,27824,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161727,1668884.00
02/26/2017 21:15,2,0.000,ALERT,213.29,299.67,60.002,1488161703,"201051344000438","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,622176.3,622176.3,27805,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161729,1668885.00
02/26/2017 21:15,2,0.000,ALERT,213.51,299.37,59.981,1488161703,"201051344000417","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,602051.7,602051.7,28054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161731,1668886.00
02/26/2017 21:15,2,0.000,ALERT,212.16,297.87,59.986,1488161703,"274151322000083","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,876898.6,876898.6,27195,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161732,1668887.00
02/26/2017 21:15,2,0.000,ALERT,212.83,298.17,59.991,1488161703,"274151322000076","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,934376.1,934376.1,27294,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161734,1668888.00
02/26/2017 21:15,2,0.000,ALERT,213.51,301.17,60.002,1488161703,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,617282.4,617282.4,27886,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161736,1668889.00
02/26/2017 21:15,2,0.000,ALERT,212.16,299.07,59.996,1488161703,"274151322000095","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,925418.3,925418.3,27410,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161738,1668890.00
02/26/2017 21:15,2,0.000,ALERT,213.29,300.57,60.007,1488161703,"201051344000988","219011344069620",0.00,-3.50,0,294.86,301.17,0.0,0.0,0.000,575371.1,575371.1,27912,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161740,1668891.00
02/26/2017 21:15,2,0.000,ALERT,212.83,299.07,59.996,1488161703,"201051344001025","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,621810.5,621810.5,27999,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161741,1668892.00
02/26/2017 21:15,2,0.000,ALERT,213.51,300.57,59.986,1488161703,"201051344000458","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,627613.8,627613.8,27505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161743,1668893.00
02/26/2017 21:15,2,0.000,ALERT,213.96,300.27,60.007,1488161703,"201051344000853","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,627544.9,627544.9,27347,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161745,1668894.00
02/26/2017 21:15,2,0.000,ALERT,213.51,299.97,60.007,1488161703,"201051344000685","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,622042.3,622042.3,27683,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161747,1668895.00
02/26/2017 21:15,2,0.000,ALERT,213.29,299.37,59.959,1488161703,"201051344000917","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,619273.7,619273.7,27669,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161749,1668896.00
02/26/2017 21:15,2,0.000,ALERT,213.29,299.97,60.007,1488161703,"201051344001145","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,625976.3,625976.3,27515,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161751,1668897.00
02/26/2017 21:15,2,0.000,ALERT,213.29,299.07,60.018,1488161703,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,616830.6,616830.6,27870,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161753,1668898.00
02/26/2017 21:15,2,0.000,ALERT,211.70,297.87,60.002,1488161703,"274151322000088","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,840319.6,840319.6,27420,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161754,1668899.00
02/26/2017 21:15,2,0.000,ALERT,212.83,297.26,60.028,1488161703,"274151322000068","219011344069620",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,729263.3,729263.3,28024,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161756,1668900.00
02/26/2017 21:15,2,0.000,ALERT,212.83,299.67,60.002,1488161703,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612309.0,612309.0,27911,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161758,1668901.00
02/26/2017 21:15,2,0.000,ALERT,213.06,300.87,60.028,1488161703,"201051344000594","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,629661.1,629661.1,27762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161760,1668902.00
02/26/2017 21:15,2,0.000,ALERT,213.06,299.37,59.991,1488161703,"201051344001203","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,620405.0,620405.0,27931,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161762,1668903.00
02/26/2017 21:15,2,0.000,ALERT,211.93,298.47,59.996,1488161703,"274151322000054","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,857677.9,857677.9,27324,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161763,1668904.00
02/26/2017 21:15,2,0.000,ALERT,213.96,300.27,59.991,1488161703,"201051344000867","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,616119.3,616119.3,27923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161765,1668905.00
02/26/2017 21:15,2,0.000,ALERT,213.06,299.97,59.981,1488161703,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,618101.3,618101.3,27770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161767,1668906.00
02/26/2017 21:15,2,0.000,ALERT,213.29,300.57,59.986,1488161703,"201051344000900","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,635587.5,635587.5,27262,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161769,1668907.00
02/26/2017 21:15,2,0.000,ALERT,213.51,299.67,59.996,1488161703,"201051344000648","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,625619.8,625619.8,27339,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161771,1668908.00
02/26/2017 21:15,2,0.000,ALERT,213.51,300.87,59.981,1488161703,"201051344000569","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,637124.1,637124.1,27239,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161772,1668909.00
02/26/2017 21:15,2,0.000,ALERT,213.51,300.57,59.986,1488161703,"201051344000983","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,628558.2,628558.2,27440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161774,1668910.00
