ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 21:15,2,0.000,ALERT,213.74,300.27,59.949,1488161703,"201051344001158","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,616683.4,616683.4,27797,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161776,1668911.00
02/26/2017 21:15,2,0.000,ALERT,213.96,300.87,59.928,1488161703,"201051344000576","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,628339.1,628339.1,27312,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488161778,1668912.00
02/26/2017 21:15,2,0.000,ALERT,212.16,297.26,60.018,1488161703,"274151322000087","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,829254.0,829254.0,27668,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488161780,1668913.00
02/26/2017 21:30,2,0.000,ALERT,213.96,300.57,60.002,1488162604,"201051344000645","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,627749.2,627749.2,27352,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162606,1668914.00
02/26/2017 21:30,2,0.000,ALERT,212.38,298.47,60.007,1488162604,"274151322000085","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,855825.8,855825.8,27380,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162607,1668915.00
02/26/2017 21:30,2,0.000,ALERT,214.41,300.57,60.018,1488162604,"201051344000633","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,615883.9,615883.9,27895,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162609,1668916.00
02/26/2017 21:30,2,0.000,ALERT,213.51,300.57,60.002,1488162604,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,618802.6,618802.6,27861,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162611,1668917.00
02/26/2017 21:30,2,0.000,ALERT,213.06,299.67,60.007,1488162604,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,613685.8,613685.8,27761,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162613,1668918.00
02/26/2017 21:30,2,0.000,ALERT,212.16,298.77,60.002,1488162604,"274151322000052","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,885450.7,885450.7,27143,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162614,1668919.00
02/26/2017 21:30,2,0.000,ALERT,213.29,299.97,60.002,1488162604,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,624290.2,624290.2,27921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162616,1668920.00
02/26/2017 21:30,2,0.000,ALERT,213.06,300.27,60.039,1488162604,"201051344001230","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,617119.3,617119.3,27618,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162618,1668921.00
02/26/2017 21:30,2,0.000,ALERT,213.74,300.57,60.007,1488162604,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,608923.5,608923.5,27804,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162620,1668922.00
02/26/2017 21:30,2,0.000,ALERT,212.83,299.67,59.970,1488162604,"201051344000955","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,624826.5,624826.5,27723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162622,1668923.00
02/26/2017 21:30,2,0.000,ALERT,212.38,298.47,59.981,1488162604,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,728357.6,728357.6,28132,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162623,1668924.00
02/26/2017 21:30,2,0.000,ALERT,213.74,301.17,60.007,1488162604,"201051344000579","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,634627.1,634627.1,27689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162625,1668925.00
02/26/2017 21:30,2,0.000,ALERT,213.06,299.97,60.007,1488162604,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,621027.9,621027.9,27826,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162627,1668926.00
02/26/2017 21:30,2,0.000,ALERT,213.29,299.67,60.039,1488162604,"201051344000438","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,622176.3,622176.3,27807,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162629,1668927.00
02/26/2017 21:30,2,0.000,ALERT,213.51,299.37,60.012,1488162604,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,602051.7,602051.7,28056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162631,1668928.00
02/26/2017 21:30,2,0.000,ALERT,212.38,298.77,60.028,1488162604,"274151322000083","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,876898.6,876898.6,27197,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162632,1668929.00
02/26/2017 21:30,2,0.000,ALERT,213.06,299.07,60.002,1488162604,"274151322000076","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,934376.1,934376.1,27296,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162634,1668930.00
02/26/2017 21:30,2,0.000,ALERT,213.51,301.47,60.007,1488162604,"201051344000868","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,617282.4,617282.4,27888,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162636,1668931.00
02/26/2017 21:30,2,0.000,ALERT,212.38,299.37,60.002,1488162604,"274151322000095","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,925418.3,925418.3,27412,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162638,1668932.00
02/26/2017 21:30,2,0.000,ALERT,213.29,300.57,59.996,1488162604,"201051344000988","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,575371.1,575371.1,27914,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162640,1668933.00
02/26/2017 21:30,2,0.000,ALERT,213.29,299.07,60.012,1488162604,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,621810.5,621810.5,28001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162642,1668934.00
02/26/2017 21:30,2,0.000,ALERT,213.51,300.57,60.007,1488162604,"201051344000458","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,627613.8,627613.8,27507,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162643,1668935.00
02/26/2017 21:30,2,0.000,ALERT,214.19,300.57,60.034,1488162604,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,627544.9,627544.9,27349,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162645,1668936.00
02/26/2017 21:30,2,0.000,ALERT,213.74,299.97,59.970,1488162604,"201051344000685","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,622042.3,622042.3,27685,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162647,1668937.00
02/26/2017 21:30,2,0.000,ALERT,213.29,299.37,60.044,1488162604,"201051344000917","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,619273.7,619273.7,27671,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162649,1668938.00
02/26/2017 21:30,2,0.000,ALERT,213.74,299.97,60.002,1488162604,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,625976.3,625976.3,27517,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162650,1668939.00
02/26/2017 21:30,2,0.000,ALERT,213.29,299.07,60.002,1488162604,"201051344000651","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,616830.6,616830.6,27872,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162652,1668940.00
02/26/2017 21:30,2,0.000,ALERT,211.70,297.87,60.007,1488162604,"274151322000088","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,840319.6,840319.6,27422,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162654,1668941.00
02/26/2017 21:30,2,0.000,ALERT,213.06,297.87,59.986,1488162604,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,729263.3,729263.3,28026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162656,1668942.00
02/26/2017 21:30,2,0.000,ALERT,213.06,299.97,60.007,1488162604,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,612309.0,612309.0,27913,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162658,1668943.00
02/26/2017 21:30,2,0.000,ALERT,213.29,301.17,60.007,1488162604,"201051344000594","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,629661.1,629661.1,27764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162659,1668944.00
02/26/2017 21:30,2,0.000,ALERT,213.51,299.67,60.007,1488162604,"201051344001203","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,620405.0,620405.0,27933,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162661,1668945.00
02/26/2017 21:30,2,0.000,ALERT,212.16,298.47,59.959,1488162604,"274151322000054","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,857677.9,857677.9,27326,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162663,1668946.00
02/26/2017 21:30,2,0.000,ALERT,213.96,300.27,60.007,1488162604,"201051344000867","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,616119.3,616119.3,27925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162665,1668947.00
02/26/2017 21:30,2,0.000,ALERT,213.29,299.97,60.007,1488162604,"201051344001093","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,618101.3,618101.3,27772,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162667,1668948.00
02/26/2017 21:30,2,0.000,ALERT,213.29,300.57,60.007,1488162604,"201051344000900","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,635587.5,635587.5,27264,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162668,1668949.00
02/26/2017 21:30,2,0.000,ALERT,213.74,299.97,59.959,1488162604,"201051344000648","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,625619.8,625619.8,27341,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488162670,1668950.00
02/26/2017 21:30,2,0.000,ALERT,213.74,301.17,60.007,1488162604,"201051344000569","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,637124.1,637124.1,27241,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162672,1668951.00
02/26/2017 21:30,2,0.000,ALERT,213.51,300.87,59.996,1488162604,"201051344000983","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,628558.2,628558.2,27442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162674,1668952.00
02/26/2017 21:30,2,0.000,ALERT,213.74,300.57,60.007,1488162604,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,616683.4,616683.4,27799,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162676,1668953.00
02/26/2017 21:30,2,0.000,ALERT,214.19,301.17,60.002,1488162604,"201051344000576","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,628339.1,628339.1,27314,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162677,1668954.00
02/26/2017 21:30,2,0.000,ALERT,212.38,297.26,60.007,1488162604,"274151322000087","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,829254.0,829254.0,27670,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488162679,1668955.00
02/26/2017 21:45,2,0.000,ALERT,213.51,299.97,59.996,1488163504,"201051344000645","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,627749.2,627749.2,27354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488163506,1668956.00
02/26/2017 21:45,2,0.000,ALERT,211.93,297.87,59.986,1488163504,"274151322000085","219011344069620",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,855825.8,855825.8,27382,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163508,1668957.00
02/26/2017 21:45,2,0.000,ALERT,213.74,300.27,59.991,1488163504,"201051344000633","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,615883.9,615883.9,27897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163509,1668958.00
02/26/2017 21:45,2,0.000,ALERT,213.06,300.27,59.996,1488163504,"201051344000469","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,618802.6,618802.6,27863,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488163511,1668959.00
02/26/2017 21:45,2,0.000,ALERT,212.16,298.17,60.002,1488163504,"201051344000646","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,613685.8,613685.8,27763,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488163513,1668960.00
02/26/2017 21:45,2,0.000,ALERT,211.48,298.47,59.981,1488163504,"274151322000052","219011344069620",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,885450.7,885450.7,27145,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163515,1668961.00
02/26/2017 21:45,2,0.000,ALERT,212.38,298.17,59.991,1488163504,"201051344000585","219011344069620",0.00,-4.00,0,294.86,301.47,0.0,0.0,0.000,624290.2,624290.2,27923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163516,1668962.00
02/26/2017 21:45,2,0.000,ALERT,212.16,298.47,59.991,1488163504,"201051344001230","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,617119.3,617119.3,27620,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488163518,1668963.00
02/26/2017 21:45,2,0.000,ALERT,212.61,299.07,59.996,1488163504,"201051344000582","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,608923.5,608923.5,27806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488163520,1668964.00
02/26/2017 21:45,2,0.000,ALERT,211.70,297.87,59.991,1488163504,"201051344000955","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,624826.5,624826.5,27725,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163522,1668965.00
02/26/2017 21:45,2,0.000,ALERT,211.70,297.26,60.002,1488163504,"274151322000094","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,728357.6,728357.6,28134,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163524,1668966.00
02/26/2017 21:45,2,0.000,ALERT,213.06,300.57,59.996,1488163504,"201051344000579","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,634627.1,634627.1,27691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163525,1668967.00
02/26/2017 21:45,2,0.000,ALERT,211.93,298.47,60.028,1488163504,"201051344000890","219011344069620",0.00,-4.00,0,295.76,302.37,0.0,0.0,0.000,621027.9,621027.9,27828,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488163527,1668968.00
02/26/2017 21:45,2,0.000,ALERT,212.16,297.87,59.996,1488163504,"201051344000438","219011344069620",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,622176.3,622176.3,27809,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163529,1668969.00
02/26/2017 21:45,2,0.000,ALERT,212.38,297.57,59.986,1488163504,"201051344000417","219011344069620",0.00,-5.00,0,294.86,301.17,0.0,0.0,0.000,602051.7,602051.7,28058,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163531,1668970.00
02/26/2017 21:45,2,0.000,ALERT,211.93,298.47,59.991,1488163504,"274151322000083","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,876898.6,876898.6,27199,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163533,1668971.00
02/26/2017 21:45,2,0.000,ALERT,212.38,297.87,59.986,1488163504,"274151322000076","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,934376.1,934376.1,27298,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163535,1668972.00
02/26/2017 21:45,2,0.000,ALERT,212.83,301.17,59.991,1488163504,"201051344000868","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,617282.4,617282.4,27890,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488163537,1668973.00
02/26/2017 21:45,2,0.000,ALERT,211.70,299.07,59.991,1488163504,"274151322000095","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,925418.3,925418.3,27414,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163539,1668974.00
02/26/2017 21:45,2,0.000,ALERT,212.83,299.97,59.986,1488163504,"201051344000988","219011344069620",0.00,-3.50,0,294.86,302.07,0.0,0.0,0.000,575371.1,575371.1,27916,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163541,1668975.00
02/26/2017 21:45,2,0.000,ALERT,211.93,297.26,60.023,1488163504,"201051344001025","219011344069620",0.00,-5.50,0,294.56,302.07,0.0,0.0,0.000,621810.5,621810.5,28003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163542,1668976.00
02/26/2017 21:45,2,0.000,ALERT,213.06,300.57,60.002,1488163504,"201051344000458","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,627613.8,627613.8,27509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163544,1668977.00
02/26/2017 21:45,2,0.000,ALERT,213.51,300.27,59.970,1488163504,"201051344000853","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,627544.9,627544.9,27351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163546,1668978.00
02/26/2017 21:45,2,0.000,ALERT,212.61,298.17,59.981,1488163504,"201051344000685","219011344069620",0.00,-4.00,0,295.16,301.77,0.0,0.0,0.000,622042.3,622042.3,27687,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163548,1668979.00
02/26/2017 21:45,2,0.000,ALERT,212.38,297.87,59.981,1488163504,"201051344000917","219011344069620",0.00,-3.00,0,293.96,300.87,0.0,0.0,0.000,619273.7,619273.7,27673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163549,1668980.00
02/26/2017 21:45,2,0.000,ALERT,212.61,298.47,59.981,1488163504,"201051344001145","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,625976.3,625976.3,27519,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163551,1668981.00
02/26/2017 21:45,2,0.000,ALERT,212.38,297.57,59.933,1488163504,"201051344000651","219011344069620",0.00,-6.00,0,294.86,300.87,0.0,0.0,0.000,616830.6,616830.6,27874,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163553,1668982.00
02/26/2017 21:45,2,0.000,ALERT,211.48,297.26,59.975,1488163504,"274151322000088","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,840319.6,840319.6,27424,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163555,1668983.00
02/26/2017 21:45,2,0.000,ALERT,212.61,297.26,59.965,1488163504,"274151322000068","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,729263.3,729263.3,28028,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163557,1668984.00
02/26/2017 21:45,2,0.000,ALERT,211.93,298.17,59.970,1488163504,"201051344001135","219011344069620",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,612309.0,612309.0,27915,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488163558,1668985.00
02/26/2017 21:45,2,0.000,ALERT,212.83,301.17,59.933,1488163504,"201051344000594","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,629661.1,629661.1,27766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163560,1668986.00
02/26/2017 21:45,2,0.000,ALERT,212.38,297.57,59.970,1488163504,"201051344001203","219011344069620",0.00,-5.00,0,295.16,303.28,0.0,0.0,0.000,620405.0,620405.0,27935,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163562,1668987.00
02/26/2017 21:45,2,0.000,ALERT,211.70,297.87,59.944,1488163504,"274151322000054","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,857677.9,857677.9,27328,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163564,1668988.00
02/26/2017 21:45,2,0.000,ALERT,213.51,299.97,59.959,1488163504,"201051344000867","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,616119.3,616119.3,27927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163566,1668989.00
02/26/2017 21:45,2,0.000,ALERT,212.16,297.87,59.975,1488163504,"201051344001093","219011344069620",0.00,-3.50,0,294.86,301.17,0.0,0.0,0.000,618101.3,618101.3,27774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163567,1668990.00
02/26/2017 21:45,2,0.000,ALERT,213.06,300.57,59.975,1488163504,"201051344000900","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,635587.5,635587.5,27266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163569,1668991.00
02/26/2017 21:45,2,0.000,ALERT,213.29,299.37,59.981,1488163504,"201051344000648","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,625619.8,625619.8,27343,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163571,1668992.00
02/26/2017 21:45,2,0.000,ALERT,213.29,300.87,59.970,1488163504,"201051344000569","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,637124.1,637124.1,27243,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163573,1668993.00
02/26/2017 21:45,2,0.000,ALERT,213.06,300.27,59.975,1488163504,"201051344000983","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,628558.2,628558.2,27444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163575,1668994.00
02/26/2017 21:45,2,0.000,ALERT,213.29,300.27,59.970,1488163504,"201051344001158","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,616683.4,616683.4,27801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163576,1668995.00
02/26/2017 21:45,2,0.000,ALERT,213.51,300.87,59.959,1488163504,"201051344000576","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,628339.1,628339.1,27316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163578,1668996.00
02/26/2017 21:45,2,0.000,ALERT,211.93,296.36,59.981,1488163504,"274151322000087","219011344069620",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,829254.0,829254.0,27672,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488163580,1668997.00
02/26/2017 22:00,2,0.000,ALERT,213.96,300.57,60.012,1488164403,"201051344000645","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,627749.2,627749.2,27356,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164405,1668998.00
02/26/2017 22:00,2,0.000,ALERT,212.38,297.87,60.002,1488164403,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,855825.8,855825.8,27384,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164407,1668999.00
02/26/2017 22:00,2,0.000,ALERT,214.19,300.57,60.007,1488164403,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,615883.9,615883.9,27899,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164408,1669000.00
02/26/2017 22:00,2,0.000,ALERT,213.74,300.87,60.012,1488164403,"201051344000469","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,618802.6,618802.6,27865,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164410,1669001.00
02/26/2017 22:00,2,0.000,ALERT,213.06,299.97,60.007,1488164403,"201051344000646","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,613685.8,613685.8,27765,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164412,1669002.00
02/26/2017 22:00,2,0.000,ALERT,212.16,298.17,60.007,1488164403,"274151322000052","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,885450.7,885450.7,27147,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164414,1669003.00
02/26/2017 22:00,2,0.000,ALERT,213.29,299.97,60.012,1488164403,"201051344000585","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,624290.2,624290.2,27925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164416,1669004.00
02/26/2017 22:00,2,0.000,ALERT,213.06,300.27,60.018,1488164403,"201051344001230","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,617119.3,617119.3,27622,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164417,1669005.00
02/26/2017 22:00,2,0.000,ALERT,213.51,300.87,60.034,1488164403,"201051344000582","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,608923.5,608923.5,27808,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164419,1669006.00
02/26/2017 22:00,2,0.000,ALERT,212.61,299.97,60.034,1488164403,"201051344000955","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,624826.5,624826.5,27727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164421,1669007.00
02/26/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1488164403,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,728357.6,728357.6,28136,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164423,1669008.00
02/26/2017 22:00,2,0.000,ALERT,213.51,301.17,60.012,1488164403,"201051344000579","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,634627.1,634627.1,27693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164424,1669009.00
02/26/2017 22:00,2,0.000,ALERT,212.83,300.27,60.018,1488164403,"201051344000890","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,621027.9,621027.9,27830,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164426,1669010.00
02/26/2017 22:00,2,0.000,ALERT,213.29,299.67,60.018,1488164403,"201051344000438","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,622176.3,622176.3,27811,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164428,1669011.00
02/26/2017 22:00,2,0.000,ALERT,213.29,299.37,60.039,1488164403,"201051344000417","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,602051.7,602051.7,28060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164430,1669012.00
02/26/2017 22:00,2,0.000,ALERT,212.38,298.47,59.965,1488164403,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,876898.6,876898.6,27201,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164432,1669013.00
02/26/2017 22:00,2,0.000,ALERT,213.06,298.77,59.996,1488164403,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,934376.1,934376.1,27300,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164434,1669014.00
02/26/2017 22:00,2,0.000,ALERT,213.51,301.77,60.012,1488164403,"201051344000868","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,617282.4,617282.4,27892,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164436,1669015.00
02/26/2017 22:00,2,0.000,ALERT,212.38,299.37,59.981,1488164403,"274151322000095","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,925418.3,925418.3,27416,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164437,1669016.00
02/26/2017 22:00,2,0.000,ALERT,213.51,300.87,60.034,1488164403,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,575371.1,575371.1,27918,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164439,1669017.00
02/26/2017 22:00,2,0.000,ALERT,213.06,299.07,60.012,1488164403,"201051344001025","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,621810.5,621810.5,28005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164441,1669018.00
02/26/2017 22:00,2,0.000,ALERT,213.51,300.87,60.012,1488164403,"201051344000458","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,627613.8,627613.8,27511,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164443,1669019.00
02/26/2017 22:00,2,0.000,ALERT,214.19,300.87,60.012,1488164403,"201051344000853","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,627544.9,627544.9,27353,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164445,1669020.00
02/26/2017 22:00,2,0.000,ALERT,213.29,299.67,60.023,1488164403,"201051344000685","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,622042.3,622042.3,27689,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164446,1669021.00
02/26/2017 22:00,2,0.000,ALERT,213.29,299.37,59.981,1488164403,"201051344000917","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,619273.7,619273.7,27675,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164448,1669022.00
02/26/2017 22:00,2,0.000,ALERT,213.51,299.97,60.012,1488164403,"201051344001145","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,625976.3,625976.3,27521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164450,1669023.00
02/26/2017 22:00,2,0.000,ALERT,213.29,299.37,60.034,1488164403,"201051344000651","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,616830.6,616830.6,27876,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164452,1669024.00
02/26/2017 22:00,2,0.000,ALERT,212.16,298.17,59.996,1488164403,"274151322000088","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,840319.6,840319.6,27426,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164454,1669025.00
02/26/2017 22:00,2,0.000,ALERT,213.06,297.26,59.981,1488164403,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,729263.3,729263.3,28030,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164456,1669026.00
02/26/2017 22:00,2,0.000,ALERT,212.83,299.97,60.023,1488164403,"201051344001135","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,612309.0,612309.0,27917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164458,1669027.00
02/26/2017 22:00,2,0.000,ALERT,213.29,301.77,60.012,1488164403,"201051344000594","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,629661.1,629661.1,27768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164459,1669028.00
02/26/2017 22:00,2,0.000,ALERT,213.29,299.37,60.018,1488164403,"201051344001203","219011344069620",0.00,-5.00,0,296.06,302.68,0.0,0.0,0.000,620405.0,620405.0,27937,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164461,1669029.00
02/26/2017 22:00,2,0.000,ALERT,212.38,298.77,60.007,1488164403,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,857677.9,857677.9,27330,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164463,1669030.00
02/26/2017 22:00,2,0.000,ALERT,213.96,300.57,60.007,1488164403,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,616119.3,616119.3,27929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164465,1669031.00
02/26/2017 22:00,2,0.000,ALERT,213.06,299.97,60.023,1488164403,"201051344001093","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,618101.3,618101.3,27776,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164467,1669032.00
02/26/2017 22:00,2,0.000,ALERT,213.51,301.17,60.023,1488164403,"201051344000900","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,635587.5,635587.5,27268,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164469,1669033.00
02/26/2017 22:00,2,0.000,ALERT,213.96,300.57,60.023,1488164403,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,625619.8,625619.8,27345,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164470,1669034.00
02/26/2017 22:00,2,0.000,ALERT,213.96,301.77,60.028,1488164403,"201051344000569","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,637124.1,637124.1,27245,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164472,1669035.00
02/26/2017 22:00,2,0.000,ALERT,213.74,301.47,60.018,1488164403,"201051344000983","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,628558.2,628558.2,27446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164474,1669036.00
02/26/2017 22:00,2,0.000,ALERT,213.96,301.17,60.023,1488164403,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,616683.4,616683.4,27803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164476,1669037.00
02/26/2017 22:00,2,0.000,ALERT,214.41,302.07,60.023,1488164403,"201051344000576","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,628339.1,628339.1,27318,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488164478,1669038.00
02/26/2017 22:00,2,0.000,ALERT,212.61,297.87,60.018,1488164403,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,829254.0,829254.0,27674,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488164479,1669039.00
02/26/2017 22:15,2,0.000,ALERT,214.41,301.17,60.023,1488165304,"201051344000645","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,627749.2,627749.2,27358,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165306,1669040.00
02/26/2017 22:15,2,0.000,ALERT,212.16,297.87,59.991,1488165304,"274151322000085","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,855825.8,855825.8,27386,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165307,1669041.00
02/26/2017 22:15,2,0.000,ALERT,214.64,300.87,59.959,1488165304,"201051344000633","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,615883.9,615883.9,27901,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165309,1669042.00
02/26/2017 22:15,2,0.000,ALERT,213.96,301.47,59.991,1488165304,"201051344000469","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,618802.6,618802.6,27867,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165311,1669043.00
02/26/2017 22:15,2,0.000,ALERT,213.29,300.57,59.991,1488165304,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,613685.8,613685.8,27767,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165313,1669044.00
02/26/2017 22:15,2,0.000,ALERT,211.70,299.07,59.991,1488165304,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,885450.7,885450.7,27149,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165315,1669045.00
02/26/2017 22:15,2,0.000,ALERT,213.74,300.87,59.996,1488165304,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,624290.2,624290.2,27927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165316,1669046.00
02/26/2017 22:15,2,0.000,ALERT,213.51,300.87,59.975,1488165304,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,617119.3,617119.3,27624,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165318,1669047.00
02/26/2017 22:15,2,0.000,ALERT,213.96,301.47,59.986,1488165304,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,608923.5,608923.5,27810,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165320,1669048.00
02/26/2017 22:15,2,0.000,ALERT,213.06,300.57,59.986,1488165304,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,624826.5,624826.5,27729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165322,1669049.00
02/26/2017 22:15,2,0.000,ALERT,212.16,297.57,59.981,1488165304,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,728357.6,728357.6,28138,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165324,1669050.00
02/26/2017 22:15,2,0.000,ALERT,213.96,302.07,59.991,1488165304,"201051344000579","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,634627.1,634627.1,27695,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165325,1669051.00
02/26/2017 22:15,2,0.000,ALERT,213.51,300.87,59.986,1488165304,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,621027.9,621027.9,27832,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165327,1669052.00
02/26/2017 22:15,2,0.000,ALERT,213.74,300.57,59.965,1488165304,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,622176.3,622176.3,27813,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165329,1669053.00
02/26/2017 22:15,2,0.000,ALERT,213.96,300.27,59.986,1488165304,"201051344000417","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,602051.7,602051.7,28062,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165331,1669054.00
02/26/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1488165304,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,876898.6,876898.6,27203,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165332,1669055.00
