ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 22:15,2,0.000,ALERT,212.83,298.17,59.975,1488165304,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,934376.1,934376.1,27302,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165334,1669056.00
02/26/2017 22:15,2,0.000,ALERT,213.74,302.07,59.986,1488165304,"201051344000868","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,617282.4,617282.4,27894,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165336,1669057.00
02/26/2017 22:15,2,0.000,ALERT,211.93,299.07,59.970,1488165304,"274151322000095","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,925418.3,925418.3,27418,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165338,1669058.00
02/26/2017 22:15,2,0.000,ALERT,213.74,301.17,59.975,1488165304,"201051344000988","219011344069620",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,575371.1,575371.1,27920,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165340,1669059.00
02/26/2017 22:15,2,0.000,ALERT,213.51,299.97,59.975,1488165304,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,621810.5,621810.5,28007,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165342,1669060.00
02/26/2017 22:15,2,0.000,ALERT,213.96,301.47,60.023,1488165304,"201051344000458","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,627613.8,627613.8,27513,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165343,1669061.00
02/26/2017 22:15,2,0.000,ALERT,214.64,301.47,59.975,1488165304,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,627544.9,627544.9,27355,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165345,1669062.00
02/26/2017 22:15,2,0.000,ALERT,214.19,300.57,60.023,1488165304,"201051344000685","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,622042.3,622042.3,27691,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165347,1669063.00
02/26/2017 22:15,2,0.000,ALERT,213.74,299.97,59.981,1488165304,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,619273.7,619273.7,27677,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165349,1669064.00
02/26/2017 22:15,2,0.000,ALERT,213.74,300.57,59.944,1488165304,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,625976.3,625976.3,27523,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165351,1669065.00
02/26/2017 22:15,2,0.000,ALERT,213.74,299.97,59.996,1488165304,"201051344000651","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,616830.6,616830.6,27878,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165352,1669066.00
02/26/2017 22:15,2,0.000,ALERT,211.48,297.26,59.970,1488165304,"274151322000088","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,840319.6,840319.6,27428,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165354,1669067.00
02/26/2017 22:15,2,0.000,ALERT,212.61,297.57,59.949,1488165304,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,729263.3,729263.3,28032,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165356,1669068.00
02/26/2017 22:15,2,0.000,ALERT,213.29,300.27,59.975,1488165304,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,612309.0,612309.0,27919,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165358,1669069.00
02/26/2017 22:15,2,0.000,ALERT,213.51,301.77,59.970,1488165304,"201051344000594","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,629661.1,629661.1,27770,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165359,1669070.00
02/26/2017 22:15,2,0.000,ALERT,213.74,300.27,59.970,1488165304,"201051344001203","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,620405.0,620405.0,27939,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165361,1669071.00
02/26/2017 22:15,2,0.000,ALERT,211.93,298.47,59.970,1488165304,"274151322000054","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,857677.9,857677.9,27332,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165363,1669072.00
02/26/2017 22:15,2,0.000,ALERT,214.19,300.87,59.986,1488165304,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,616119.3,616119.3,27931,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165365,1669073.00
02/26/2017 22:15,2,0.000,ALERT,213.51,300.57,59.981,1488165304,"201051344001093","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,618101.3,618101.3,27778,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165367,1669074.00
02/26/2017 22:15,2,0.000,ALERT,213.74,301.47,59.975,1488165304,"201051344000900","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,635587.5,635587.5,27270,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165368,1669075.00
02/26/2017 22:15,2,0.000,ALERT,213.96,300.57,59.970,1488165304,"201051344000648","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,625619.8,625619.8,27347,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165370,1669076.00
02/26/2017 22:15,2,0.000,ALERT,213.96,301.77,59.986,1488165304,"201051344000569","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,637124.1,637124.1,27247,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165372,1669077.00
02/26/2017 22:15,2,0.000,ALERT,213.74,301.47,59.965,1488165304,"201051344000983","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,628558.2,628558.2,27448,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488165374,1669078.00
02/26/2017 22:15,2,0.000,ALERT,213.96,301.47,60.018,1488165304,"201051344001158","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,616683.4,616683.4,27805,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165376,1669079.00
02/26/2017 22:15,2,0.000,ALERT,214.41,301.77,59.965,1488165304,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,628339.1,628339.1,27320,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165377,1669080.00
02/26/2017 22:15,2,0.000,ALERT,212.16,297.26,59.954,1488165304,"274151322000087","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,829254.0,829254.0,27676,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488165379,1669081.00
02/26/2017 22:30,2,0.000,ALERT,213.51,300.27,60.018,1488166203,"201051344000645","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,627749.2,627749.2,27360,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166205,1669082.00
02/26/2017 22:30,2,0.000,ALERT,211.93,297.87,59.991,1488166203,"274151322000085","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,855825.8,855825.8,27388,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166207,1669083.00
02/26/2017 22:30,2,0.000,ALERT,213.74,299.97,59.991,1488166203,"201051344000633","219011344069620",0.00,-5.50,0,296.06,303.28,0.0,0.0,0.000,615883.9,615883.9,27903,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166209,1669084.00
02/26/2017 22:30,2,0.000,ALERT,213.29,300.27,59.991,1488166203,"201051344000469","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,618802.6,618802.6,27869,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166210,1669085.00
02/26/2017 22:30,2,0.000,ALERT,213.06,299.97,59.996,1488166203,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,613685.8,613685.8,27769,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166212,1669086.00
02/26/2017 22:30,2,0.000,ALERT,211.25,298.47,59.991,1488166203,"274151322000052","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,885450.7,885450.7,27151,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166214,1669087.00
02/26/2017 22:30,2,0.000,ALERT,213.29,299.97,60.007,1488166203,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,624290.2,624290.2,27929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166216,1669088.00
02/26/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1488166203,"201051344001230","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,617119.3,617119.3,27626,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166218,1669089.00
02/26/2017 22:30,2,0.000,ALERT,213.51,300.57,59.996,1488166203,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,608923.5,608923.5,27812,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166219,1669090.00
02/26/2017 22:30,2,0.000,ALERT,212.83,299.97,59.933,1488166203,"201051344000955","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,624826.5,624826.5,27731,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166221,1669091.00
02/26/2017 22:30,2,0.000,ALERT,211.70,297.26,59.986,1488166203,"274151322000094","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,728357.6,728357.6,28140,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166223,1669092.00
02/26/2017 22:30,2,0.000,ALERT,212.61,300.27,59.944,1488166203,"201051344000579","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,634627.1,634627.1,27697,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166225,1669093.00
02/26/2017 22:30,2,0.000,ALERT,212.83,300.27,59.986,1488166203,"201051344000890","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,621027.9,621027.9,27834,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166226,1669094.00
02/26/2017 22:30,2,0.000,ALERT,213.29,299.97,59.975,1488166203,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,622176.3,622176.3,27815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166228,1669095.00
02/26/2017 22:30,2,0.000,ALERT,213.29,299.37,59.975,1488166203,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,602051.7,602051.7,28064,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166230,1669096.00
02/26/2017 22:30,2,0.000,ALERT,211.70,298.47,59.970,1488166203,"274151322000083","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,876898.6,876898.6,27205,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166232,1669097.00
02/26/2017 22:30,2,0.000,ALERT,212.38,298.47,59.970,1488166203,"274151322000076","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,934376.1,934376.1,27304,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166234,1669098.00
02/26/2017 22:30,2,0.000,ALERT,213.06,300.87,59.981,1488166203,"201051344000868","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,617282.4,617282.4,27896,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166236,1669099.00
02/26/2017 22:30,2,0.000,ALERT,211.70,299.07,59.970,1488166203,"274151322000095","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,925418.3,925418.3,27420,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166238,1669100.00
02/26/2017 22:30,2,0.000,ALERT,212.83,299.97,59.922,1488166203,"201051344000988","219011344069620",0.00,-4.00,0,295.16,302.98,0.0,0.0,0.000,575371.1,575371.1,27922,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166240,1669101.00
02/26/2017 22:30,2,0.000,ALERT,212.83,299.07,60.012,1488166203,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,621810.5,621810.5,28009,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166241,1669102.00
02/26/2017 22:30,2,0.000,ALERT,213.06,300.27,60.007,1488166203,"201051344000458","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,627613.8,627613.8,27515,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166243,1669103.00
02/26/2017 22:30,2,0.000,ALERT,213.74,299.97,59.965,1488166203,"201051344000853","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,627544.9,627544.9,27357,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166245,1669104.00
02/26/2017 22:30,2,0.000,ALERT,213.29,299.67,59.996,1488166203,"201051344000685","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,622042.3,622042.3,27693,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166247,1669105.00
02/26/2017 22:30,2,0.000,ALERT,213.29,299.07,59.970,1488166203,"201051344000917","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,619273.7,619273.7,27679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166248,1669106.00
02/26/2017 22:30,2,0.000,ALERT,213.51,299.97,59.959,1488166203,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,625976.3,625976.3,27525,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166250,1669107.00
02/26/2017 22:30,2,0.000,ALERT,213.06,298.77,59.996,1488166203,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,616830.6,616830.6,27880,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166252,1669108.00
02/26/2017 22:30,2,0.000,ALERT,211.25,297.57,59.965,1488166203,"274151322000088","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,840319.6,840319.6,27430,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166254,1669109.00
02/26/2017 22:30,2,0.000,ALERT,212.38,297.26,59.959,1488166203,"274151322000068","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,729263.3,729263.3,28034,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166256,1669110.00
02/26/2017 22:30,2,0.000,ALERT,212.83,299.37,59.949,1488166203,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,612309.0,612309.0,27921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166257,1669111.00
02/26/2017 22:30,2,0.000,ALERT,212.83,300.87,59.917,1488166203,"201051344000594","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,629661.1,629661.1,27772,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166259,1669112.00
02/26/2017 22:30,2,0.000,ALERT,213.06,299.07,59.986,1488166203,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,620405.0,620405.0,27941,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166261,1669113.00
02/26/2017 22:30,2,0.000,ALERT,211.48,298.47,59.944,1488166203,"274151322000054","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,857677.9,857677.9,27334,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166263,1669114.00
02/26/2017 22:30,2,0.000,ALERT,213.51,299.97,59.965,1488166203,"201051344000867","219011344069620",0.00,-3.50,0,296.96,303.88,0.0,0.0,0.000,616119.3,616119.3,27933,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166264,1669115.00
02/26/2017 22:30,2,0.000,ALERT,213.06,299.37,59.986,1488166203,"201051344001093","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,618101.3,618101.3,27780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166266,1669116.00
02/26/2017 22:30,2,0.000,ALERT,213.06,300.27,59.938,1488166203,"201051344000900","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,635587.5,635587.5,27272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166268,1669117.00
02/26/2017 22:30,2,0.000,ALERT,213.29,299.67,59.959,1488166203,"201051344000648","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,625619.8,625619.8,27349,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166270,1669118.00
02/26/2017 22:30,2,0.000,ALERT,213.29,300.87,59.959,1488166203,"201051344000569","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,637124.1,637124.1,27249,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488166272,1669119.00
02/26/2017 22:30,2,0.000,ALERT,213.29,300.57,59.959,1488166203,"201051344000983","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,628558.2,628558.2,27450,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166273,1669120.00
02/26/2017 22:30,2,0.000,ALERT,213.29,300.57,59.970,1488166203,"201051344001158","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,616683.4,616683.4,27807,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166275,1669121.00
02/26/2017 22:30,2,0.000,ALERT,213.51,300.87,59.938,1488166203,"201051344000576","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,628339.1,628339.1,27322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166277,1669122.00
02/26/2017 22:30,2,0.000,ALERT,211.93,296.96,59.970,1488166203,"274151322000087","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,829254.0,829254.0,27678,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488166279,1669123.00
02/26/2017 22:45,2,0.000,ALERT,213.29,299.67,59.975,1488167103,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,627749.2,627749.2,27362,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167105,1669124.00
02/26/2017 22:45,2,0.000,ALERT,211.70,297.87,59.975,1488167103,"274151322000085","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,855825.8,855825.8,27390,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167107,1669125.00
02/26/2017 22:45,2,0.000,ALERT,213.74,299.67,59.986,1488167103,"201051344000633","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,615883.9,615883.9,27905,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167108,1669126.00
02/26/2017 22:45,2,0.000,ALERT,213.06,299.97,59.981,1488167103,"201051344000469","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,618802.6,618802.6,27871,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167110,1669127.00
02/26/2017 22:45,2,0.000,ALERT,213.06,299.67,59.975,1488167103,"201051344000646","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,613685.8,613685.8,27771,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167112,1669128.00
02/26/2017 22:45,2,0.000,ALERT,211.48,298.77,59.975,1488167103,"274151322000052","219011344069620",0.00,-5.00,0,294.26,299.97,0.0,0.0,0.000,885450.7,885450.7,27153,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167114,1669129.00
02/26/2017 22:45,2,0.000,ALERT,213.29,300.27,59.981,1488167103,"201051344000585","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,624290.2,624290.2,27931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167116,1669130.00
02/26/2017 22:45,2,0.000,ALERT,213.06,299.97,59.981,1488167103,"201051344001230","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,617119.3,617119.3,27628,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167117,1669131.00
02/26/2017 22:45,2,0.000,ALERT,213.74,300.87,59.981,1488167103,"201051344000582","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,608923.5,608923.5,27814,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167119,1669132.00
02/26/2017 22:45,2,0.000,ALERT,212.83,299.97,59.986,1488167103,"201051344000955","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,624826.5,624826.5,27733,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167121,1669133.00
02/26/2017 22:45,2,0.000,ALERT,211.48,297.26,59.991,1488167103,"274151322000094","219011344069620",0.00,-6.00,0,293.96,299.07,0.0,0.0,0.000,728357.6,728357.6,28142,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167123,1669134.00
02/26/2017 22:45,2,0.000,ALERT,213.06,299.97,59.986,1488167103,"201051344000579","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,634627.1,634627.1,27699,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167125,1669135.00
02/26/2017 22:45,2,0.000,ALERT,213.06,299.97,59.981,1488167103,"201051344000890","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,621027.9,621027.9,27836,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167126,1669136.00
02/26/2017 22:45,2,0.000,ALERT,213.29,299.67,59.981,1488167103,"201051344000438","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,622176.3,622176.3,27817,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167128,1669137.00
02/26/2017 22:45,2,0.000,ALERT,213.51,299.37,59.991,1488167103,"201051344000417","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,602051.7,602051.7,28066,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167130,1669138.00
02/26/2017 22:45,2,0.000,ALERT,211.70,298.47,59.975,1488167103,"274151322000083","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,876898.6,876898.6,27207,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167132,1669139.00
02/26/2017 22:45,2,0.000,ALERT,212.38,298.47,60.002,1488167103,"274151322000076","219011344069620",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,934376.1,934376.1,27306,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167133,1669140.00
02/26/2017 22:45,2,0.000,ALERT,212.83,300.27,59.996,1488167103,"201051344000868","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,617282.4,617282.4,27898,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167135,1669141.00
02/26/2017 22:45,2,0.000,ALERT,211.70,299.07,60.018,1488167103,"274151322000095","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,925418.3,925418.3,27422,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167137,1669142.00
02/26/2017 22:45,2,0.000,ALERT,212.83,299.37,59.991,1488167103,"201051344000988","219011344069620",0.00,-4.00,0,294.86,301.47,0.0,0.0,0.000,575371.1,575371.1,27924,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167139,1669143.00
02/26/2017 22:45,2,0.000,ALERT,213.06,299.07,59.991,1488167103,"201051344001025","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,621810.5,621810.5,28011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167141,1669144.00
02/26/2017 22:45,2,0.000,ALERT,212.83,299.37,59.991,1488167103,"201051344000458","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,627613.8,627613.8,27517,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167142,1669145.00
02/26/2017 22:45,2,0.000,ALERT,213.51,299.67,59.991,1488167103,"201051344000853","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,627544.9,627544.9,27359,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167144,1669146.00
02/26/2017 22:45,2,0.000,ALERT,213.51,299.67,59.996,1488167103,"201051344000685","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,622042.3,622042.3,27695,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167146,1669147.00
02/26/2017 22:45,2,0.000,ALERT,213.29,299.37,60.002,1488167103,"201051344000917","219011344069620",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,619273.7,619273.7,27681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167148,1669148.00
02/26/2017 22:45,2,0.000,ALERT,213.51,299.97,59.991,1488167103,"201051344001145","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,625976.3,625976.3,27527,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167150,1669149.00
02/26/2017 22:45,2,0.000,ALERT,213.29,299.07,59.996,1488167103,"201051344000651","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,616830.6,616830.6,27882,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167151,1669150.00
02/26/2017 22:45,2,0.000,ALERT,211.48,298.17,59.986,1488167103,"274151322000088","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,840319.6,840319.6,27432,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167153,1669151.00
02/26/2017 22:45,2,0.000,ALERT,212.38,297.87,59.991,1488167103,"274151322000068","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,729263.3,729263.3,28036,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167155,1669152.00
02/26/2017 22:45,2,0.000,ALERT,212.83,299.67,59.996,1488167103,"201051344001135","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,612309.0,612309.0,27923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167157,1669153.00
02/26/2017 22:45,2,0.000,ALERT,212.61,300.27,59.986,1488167103,"201051344000594","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,629661.1,629661.1,27774,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167159,1669154.00
02/26/2017 22:45,2,0.000,ALERT,213.51,299.67,59.996,1488167103,"201051344001203","219011344069620",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,620405.0,620405.0,27943,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167160,1669155.00
02/26/2017 22:45,2,0.000,ALERT,211.70,298.17,59.986,1488167103,"274151322000054","219011344069620",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,857677.9,857677.9,27336,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167162,1669156.00
02/26/2017 22:45,2,0.000,ALERT,213.29,299.37,60.034,1488167103,"201051344000867","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,616119.3,616119.3,27935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167164,1669157.00
02/26/2017 22:45,2,0.000,ALERT,213.06,299.67,59.991,1488167103,"201051344001093","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,618101.3,618101.3,27782,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167166,1669158.00
02/26/2017 22:45,2,0.000,ALERT,212.83,299.97,59.996,1488167103,"201051344000900","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,635587.5,635587.5,27274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167168,1669159.00
02/26/2017 22:45,2,0.000,ALERT,213.06,298.77,59.991,1488167103,"201051344000648","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,625619.8,625619.8,27351,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167169,1669160.00
02/26/2017 22:45,2,0.000,ALERT,213.06,300.27,59.991,1488167103,"201051344000569","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,637124.1,637124.1,27251,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167171,1669161.00
02/26/2017 22:45,2,0.000,ALERT,212.83,299.97,59.981,1488167103,"201051344000983","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,628558.2,628558.2,27452,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167173,1669162.00
02/26/2017 22:45,2,0.000,ALERT,213.06,299.67,60.002,1488167103,"201051344001158","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,616683.4,616683.4,27809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167175,1669163.00
02/26/2017 22:45,2,0.000,ALERT,213.51,300.27,60.002,1488167103,"201051344000576","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,628339.1,628339.1,27324,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488167177,1669164.00
02/26/2017 22:45,2,0.000,ALERT,211.70,297.26,59.996,1488167103,"274151322000087","219011344069620",0.00,-3.50,0,293.36,298.77,0.0,0.0,0.000,829254.0,829254.0,27680,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488167178,1669165.00
02/26/2017 23:00,2,0.000,ALERT,212.61,299.07,59.944,1488168003,"201051344000645","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,627749.2,627749.2,27364,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168005,1669166.00
02/26/2017 23:00,2,0.000,ALERT,211.03,297.57,59.970,1488168003,"274151322000085","219011344069620",0.00,-4.00,0,295.16,301.77,0.0,0.0,0.000,855825.8,855825.8,27392,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168007,1669167.00
02/26/2017 23:00,2,0.000,ALERT,213.06,299.07,59.981,1488168003,"201051344000633","219011344069620",0.00,-5.00,0,295.46,301.47,0.0,0.0,0.000,615883.9,615883.9,27907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168009,1669168.00
02/26/2017 23:00,2,0.000,ALERT,212.38,299.07,59.970,1488168003,"201051344000469","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,618802.6,618802.6,27873,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168011,1669169.00
02/26/2017 23:00,2,0.000,ALERT,212.16,298.77,59.996,1488168003,"201051344000646","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,613685.8,613685.8,27773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168012,1669170.00
02/26/2017 23:00,2,0.000,ALERT,211.03,297.57,59.959,1488168003,"274151322000052","219011344069620",0.00,-5.50,0,295.16,302.37,0.0,0.0,0.000,885450.7,885450.7,27155,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168014,1669171.00
02/26/2017 23:00,2,0.000,ALERT,212.38,299.07,59.965,1488168003,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,624290.2,624290.2,27933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168016,1669172.00
02/26/2017 23:00,2,0.000,ALERT,212.38,299.37,59.959,1488168003,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,617119.3,617119.3,27630,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168018,1669173.00
02/26/2017 23:00,2,0.000,ALERT,212.83,299.97,59.970,1488168003,"201051344000582","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,608923.5,608923.5,27816,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168020,1669174.00
02/26/2017 23:00,2,0.000,ALERT,211.93,299.07,59.970,1488168003,"201051344000955","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,624826.5,624826.5,27735,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168021,1669175.00
02/26/2017 23:00,2,0.000,ALERT,211.25,297.26,59.965,1488168003,"274151322000094","219011344069620",0.00,-6.00,0,294.56,301.47,0.0,0.0,0.000,728357.6,728357.6,28144,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168023,1669176.00
02/26/2017 23:00,2,0.000,ALERT,212.38,299.67,59.981,1488168003,"201051344000579","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,634627.1,634627.1,27701,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168025,1669177.00
02/26/2017 23:00,2,0.000,ALERT,212.16,299.37,59.970,1488168003,"201051344000890","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,621027.9,621027.9,27838,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168027,1669178.00
02/26/2017 23:00,2,0.000,ALERT,212.61,299.07,60.028,1488168003,"201051344000438","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,622176.3,622176.3,27819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168029,1669179.00
02/26/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1488168003,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,602051.7,602051.7,28068,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168030,1669180.00
02/26/2017 23:00,2,0.000,ALERT,211.25,297.87,59.975,1488168003,"274151322000083","219011344069620",0.00,-5.00,0,295.76,302.68,0.0,0.0,0.000,876898.6,876898.6,27209,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168032,1669181.00
02/26/2017 23:00,2,0.000,ALERT,211.93,297.87,59.975,1488168003,"274151322000076","219011344069620",0.00,-5.00,0,295.16,302.07,0.0,0.0,0.000,934376.1,934376.1,27308,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168034,1669182.00
02/26/2017 23:00,2,0.000,ALERT,212.38,300.27,60.007,1488168003,"201051344000868","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,617282.4,617282.4,27900,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168036,1669183.00
02/26/2017 23:00,2,0.000,ALERT,211.25,298.77,59.970,1488168003,"274151322000095","219011344069620",0.00,-6.00,0,296.36,302.98,0.0,0.0,0.000,925418.3,925418.3,27424,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168038,1669184.00
02/26/2017 23:00,2,0.000,ALERT,212.16,299.37,59.986,1488168003,"201051344000988","219011344069620",0.00,-4.00,0,294.86,301.47,0.0,0.0,0.000,575371.1,575371.1,27926,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168040,1669185.00
02/26/2017 23:00,2,0.000,ALERT,212.38,298.17,59.981,1488168003,"201051344001025","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,621810.5,621810.5,28013,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168041,1669186.00
02/26/2017 23:00,2,0.000,ALERT,212.38,299.37,59.981,1488168003,"201051344000458","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,627613.8,627613.8,27519,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168043,1669187.00
02/26/2017 23:00,2,0.000,ALERT,213.06,299.67,59.975,1488168003,"201051344000853","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,627544.9,627544.9,27361,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168045,1669188.00
02/26/2017 23:00,2,0.000,ALERT,212.83,298.77,59.975,1488168003,"201051344000685","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,622042.3,622042.3,27697,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168047,1669189.00
02/26/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1488168003,"201051344000917","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,619273.7,619273.7,27683,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168048,1669190.00
02/26/2017 23:00,2,0.000,ALERT,212.83,299.37,59.975,1488168003,"201051344001145","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,625976.3,625976.3,27529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168050,1669191.00
02/26/2017 23:00,2,0.000,ALERT,212.61,298.47,59.975,1488168003,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,616830.6,616830.6,27884,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168052,1669192.00
02/26/2017 23:00,2,0.000,ALERT,210.80,297.57,59.965,1488168003,"274151322000088","219011344069620",0.00,-4.00,0,294.86,301.77,0.0,0.0,0.000,840319.6,840319.6,27434,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168054,1669193.00
02/26/2017 23:00,2,0.000,ALERT,211.93,296.66,59.975,1488168003,"274151322000068","219011344069620",0.00,-4.00,0,294.56,301.17,0.0,0.0,0.000,729263.3,729263.3,28038,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168056,1669194.00
02/26/2017 23:00,2,0.000,ALERT,212.16,299.07,59.970,1488168003,"201051344001135","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,612309.0,612309.0,27925,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168057,1669195.00
02/26/2017 23:00,2,0.000,ALERT,211.93,300.27,59.970,1488168003,"201051344000594","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,629661.1,629661.1,27776,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168059,1669196.00
02/26/2017 23:00,2,0.000,ALERT,212.38,298.77,59.970,1488168003,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,620405.0,620405.0,27945,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168061,1669197.00
02/26/2017 23:00,2,0.000,ALERT,210.80,297.26,59.959,1488168003,"274151322000054","219011344069620",0.00,-3.50,0,295.16,302.37,0.0,0.0,0.000,857677.9,857677.9,27338,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168063,1669198.00
02/26/2017 23:00,2,0.000,ALERT,212.61,298.77,59.965,1488168003,"201051344000867","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,616119.3,616119.3,27937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168065,1669199.00
02/26/2017 23:00,2,0.000,ALERT,212.61,299.37,59.970,1488168003,"201051344001093","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,618101.3,618101.3,27784,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168066,1669200.00
