ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/26/2017 23:00,2,0.000,ALERT,212.38,299.37,59.954,1488168003,"201051344000900","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,635587.5,635587.5,27276,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168068,1669201.00
02/26/2017 23:00,2,0.000,ALERT,212.61,298.77,59.959,1488168003,"201051344000648","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,625619.8,625619.8,27353,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168070,1669202.00
02/26/2017 23:00,2,0.000,ALERT,212.61,300.27,59.954,1488168003,"201051344000569","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,637124.1,637124.1,27253,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168072,1669203.00
02/26/2017 23:00,2,0.000,ALERT,212.38,299.67,59.944,1488168003,"201051344000983","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,628558.2,628558.2,27454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168074,1669204.00
02/26/2017 23:00,2,0.000,ALERT,212.38,299.37,59.954,1488168003,"201051344001158","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,616683.4,616683.4,27811,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168075,1669205.00
02/26/2017 23:00,2,0.000,ALERT,212.83,300.27,59.949,1488168003,"201051344000576","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,628339.1,628339.1,27326,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168077,1669206.00
02/26/2017 23:00,2,0.000,ALERT,211.25,296.66,59.970,1488168003,"274151322000087","219011344069620",0.00,-3.50,0,294.26,300.87,0.0,0.0,0.000,829254.0,829254.0,27682,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168079,1669207.00
02/26/2017 23:15,2,0.000,ALERT,213.06,299.97,59.986,1488168904,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,627749.2,627749.2,27366,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168906,1669208.00
02/26/2017 23:15,2,0.000,ALERT,211.70,298.77,59.991,1488168904,"274151322000085","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,855825.8,855825.8,27394,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168907,1669209.00
02/26/2017 23:15,2,0.000,ALERT,213.29,299.97,59.959,1488168904,"201051344000633","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,615883.9,615883.9,27909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168909,1669210.00
02/26/2017 23:15,2,0.000,ALERT,212.61,299.97,59.986,1488168904,"201051344000469","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,618802.6,618802.6,27875,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168911,1669211.00
02/26/2017 23:15,2,0.000,ALERT,212.38,299.07,60.007,1488168904,"201051344000646","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,613685.8,613685.8,27775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168913,1669212.00
02/26/2017 23:15,2,0.000,ALERT,211.25,298.47,59.986,1488168904,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,885450.7,885450.7,27157,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168915,1669213.00
02/26/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1488168904,"201051344000585","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,624290.2,624290.2,27935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168916,1669214.00
02/26/2017 23:15,2,0.000,ALERT,212.61,299.37,59.991,1488168904,"201051344001230","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,617119.3,617119.3,27632,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168918,1669215.00
02/26/2017 23:15,2,0.000,ALERT,213.06,299.97,59.986,1488168904,"201051344000582","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,608923.5,608923.5,27818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168920,1669216.00
02/26/2017 23:15,2,0.000,ALERT,212.16,299.07,60.007,1488168904,"201051344000955","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,624826.5,624826.5,27737,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168922,1669217.00
02/26/2017 23:15,2,0.000,ALERT,211.70,297.87,59.986,1488168904,"274151322000094","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,728357.6,728357.6,28146,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168924,1669218.00
02/26/2017 23:15,2,0.000,ALERT,212.61,300.57,59.975,1488168904,"201051344000579","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,634627.1,634627.1,27703,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168925,1669219.00
02/26/2017 23:15,2,0.000,ALERT,212.38,299.37,59.959,1488168904,"201051344000890","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,621027.9,621027.9,27840,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168927,1669220.00
02/26/2017 23:15,2,0.000,ALERT,212.83,299.07,59.991,1488168904,"201051344000438","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,622176.3,622176.3,27821,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168929,1669221.00
02/26/2017 23:15,2,0.000,ALERT,213.06,298.77,59.991,1488168904,"201051344000417","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,602051.7,602051.7,28070,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168931,1669222.00
02/26/2017 23:15,2,0.000,ALERT,211.70,298.47,59.965,1488168904,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,876898.6,876898.6,27211,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168933,1669223.00
02/26/2017 23:15,2,0.000,ALERT,212.16,299.07,59.986,1488168904,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,934376.1,934376.1,27310,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168935,1669224.00
02/26/2017 23:15,2,0.000,ALERT,212.38,300.57,59.986,1488168904,"201051344000868","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,617282.4,617282.4,27902,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168936,1669225.00
02/26/2017 23:15,2,0.000,ALERT,211.48,299.37,59.975,1488168904,"274151322000095","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,925418.3,925418.3,27426,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168938,1669226.00
02/26/2017 23:15,2,0.000,ALERT,212.38,299.97,60.023,1488168904,"201051344000988","219011344069620",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,575371.1,575371.1,27928,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168940,1669227.00
02/26/2017 23:15,2,0.000,ALERT,212.38,298.47,59.975,1488168904,"201051344001025","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,621810.5,621810.5,28015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168942,1669228.00
02/26/2017 23:15,2,0.000,ALERT,212.38,299.97,59.944,1488168904,"201051344000458","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,627613.8,627613.8,27521,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168944,1669229.00
02/26/2017 23:15,2,0.000,ALERT,213.06,299.97,59.996,1488168904,"201051344000853","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,627544.9,627544.9,27363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168946,1669230.00
02/26/2017 23:15,2,0.000,ALERT,213.06,299.07,60.007,1488168904,"201051344000685","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,622042.3,622042.3,27699,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168947,1669231.00
02/26/2017 23:15,2,0.000,ALERT,212.83,298.77,59.965,1488168904,"201051344000917","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,619273.7,619273.7,27685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488168949,1669232.00
02/26/2017 23:15,2,0.000,ALERT,212.83,299.07,59.954,1488168904,"201051344001145","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,625976.3,625976.3,27531,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168951,1669233.00
02/26/2017 23:15,2,0.000,ALERT,212.61,298.17,59.965,1488168904,"201051344000651","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,616830.6,616830.6,27886,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168953,1669234.00
02/26/2017 23:15,2,0.000,ALERT,211.25,297.87,59.949,1488168904,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,840319.6,840319.6,27436,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168954,1669235.00
02/26/2017 23:15,2,0.000,ALERT,212.38,297.57,59.949,1488168904,"274151322000068","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,729263.3,729263.3,28040,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168956,1669236.00
02/26/2017 23:15,2,0.000,ALERT,212.16,298.77,59.959,1488168904,"201051344001135","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,612309.0,612309.0,27927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168958,1669237.00
02/26/2017 23:15,2,0.000,ALERT,212.16,300.27,59.965,1488168904,"201051344000594","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,629661.1,629661.1,27778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168960,1669238.00
02/26/2017 23:15,2,0.000,ALERT,212.61,298.77,59.996,1488168904,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,620405.0,620405.0,27947,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168962,1669239.00
02/26/2017 23:15,2,0.000,ALERT,211.48,297.87,59.938,1488168904,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,857677.9,857677.9,27340,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168963,1669240.00
02/26/2017 23:15,2,0.000,ALERT,212.83,299.37,59.975,1488168904,"201051344000867","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,616119.3,616119.3,27939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168965,1669241.00
02/26/2017 23:15,2,0.000,ALERT,212.61,299.07,59.959,1488168904,"201051344001093","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,618101.3,618101.3,27786,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168967,1669242.00
02/26/2017 23:15,2,0.000,ALERT,212.38,299.97,59.959,1488168904,"201051344000900","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,635587.5,635587.5,27278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168969,1669243.00
02/26/2017 23:15,2,0.000,ALERT,212.61,299.07,59.959,1488168904,"201051344000648","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,625619.8,625619.8,27355,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168971,1669244.00
02/26/2017 23:15,2,0.000,ALERT,212.38,300.27,59.965,1488168904,"201051344000569","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,637124.1,637124.1,27255,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168973,1669245.00
02/26/2017 23:15,2,0.000,ALERT,212.38,299.97,59.986,1488168904,"201051344000983","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,628558.2,628558.2,27456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168975,1669246.00
02/26/2017 23:15,2,0.000,ALERT,212.61,299.37,60.012,1488168904,"201051344001158","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,616683.4,616683.4,27813,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168976,1669247.00
02/26/2017 23:15,2,0.000,ALERT,212.83,300.27,59.965,1488168904,"201051344000576","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,628339.1,628339.1,27328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168978,1669248.00
02/26/2017 23:15,2,0.000,ALERT,211.70,297.87,59.954,1488168904,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,829254.0,829254.0,27684,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488168980,1669249.00
02/26/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1488169803,"201051344000645","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,627749.2,627749.2,27368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169805,1669250.00
02/26/2017 23:30,2,0.000,ALERT,212.16,298.77,59.991,1488169803,"274151322000085","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,855825.8,855825.8,27396,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169807,1669251.00
02/26/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1488169803,"201051344000633","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,615883.9,615883.9,27911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169808,1669252.00
02/26/2017 23:30,2,0.000,ALERT,212.61,299.67,59.981,1488169803,"201051344000469","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,618802.6,618802.6,27877,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169810,1669253.00
02/26/2017 23:30,2,0.000,ALERT,212.61,299.07,59.991,1488169803,"201051344000646","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,613685.8,613685.8,27777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169812,1669254.00
02/26/2017 23:30,2,0.000,ALERT,211.93,298.47,59.975,1488169803,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,885450.7,885450.7,27159,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169814,1669255.00
02/26/2017 23:30,2,0.000,ALERT,212.83,299.37,59.975,1488169803,"201051344000585","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,624290.2,624290.2,27937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169815,1669256.00
02/26/2017 23:30,2,0.000,ALERT,212.61,299.37,59.986,1488169803,"201051344001230","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,617119.3,617119.3,27634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169817,1669257.00
02/26/2017 23:30,2,0.000,ALERT,213.06,299.67,59.975,1488169803,"201051344000582","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,608923.5,608923.5,27820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169819,1669258.00
02/26/2017 23:30,2,0.000,ALERT,212.16,298.77,59.981,1488169803,"201051344000955","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,624826.5,624826.5,27739,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169821,1669259.00
02/26/2017 23:30,2,0.000,ALERT,211.93,297.87,59.991,1488169803,"274151322000094","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,728357.6,728357.6,28148,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169823,1669260.00
02/26/2017 23:30,2,0.000,ALERT,212.38,299.97,60.018,1488169803,"201051344000579","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,634627.1,634627.1,27705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169824,1669261.00
02/26/2017 23:30,2,0.000,ALERT,212.16,299.07,60.034,1488169803,"201051344000890","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,621027.9,621027.9,27842,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169826,1669262.00
02/26/2017 23:30,2,0.000,ALERT,212.61,298.77,59.986,1488169803,"201051344000438","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,622176.3,622176.3,27823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169828,1669263.00
02/26/2017 23:30,2,0.000,ALERT,212.61,298.47,60.023,1488169803,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,602051.7,602051.7,28072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169830,1669264.00
02/26/2017 23:30,2,0.000,ALERT,211.93,299.07,59.986,1488169803,"274151322000083","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,876898.6,876898.6,27213,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169832,1669265.00
02/26/2017 23:30,2,0.000,ALERT,212.38,298.77,59.959,1488169803,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,934376.1,934376.1,27312,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169833,1669266.00
02/26/2017 23:30,2,0.000,ALERT,212.38,299.97,59.986,1488169803,"201051344000868","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,617282.4,617282.4,27904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169835,1669267.00
02/26/2017 23:30,2,0.000,ALERT,211.70,299.37,59.986,1488169803,"274151322000095","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,925418.3,925418.3,27428,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169837,1669268.00
02/26/2017 23:30,2,0.000,ALERT,212.16,299.07,59.975,1488169803,"201051344000988","219011344069620",0.00,-4.00,0,294.86,301.17,0.0,0.0,0.000,575371.1,575371.1,27930,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169839,1669269.00
02/26/2017 23:30,2,0.000,ALERT,212.38,298.17,59.981,1488169803,"201051344001025","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,621810.5,621810.5,28017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169841,1669270.00
02/26/2017 23:30,2,0.000,ALERT,212.16,299.37,60.023,1488169803,"201051344000458","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,627613.8,627613.8,27523,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169842,1669271.00
02/26/2017 23:30,2,0.000,ALERT,212.83,299.37,59.981,1488169803,"201051344000853","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,627544.9,627544.9,27365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169844,1669272.00
02/26/2017 23:30,2,0.000,ALERT,212.83,299.07,59.949,1488169803,"201051344000685","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,622042.3,622042.3,27701,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169846,1669273.00
02/26/2017 23:30,2,0.000,ALERT,212.83,298.77,60.028,1488169803,"201051344000917","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,619273.7,619273.7,27687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169848,1669274.00
02/26/2017 23:30,2,0.000,ALERT,212.83,299.37,60.012,1488169803,"201051344001145","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,625976.3,625976.3,27533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169850,1669275.00
02/26/2017 23:30,2,0.000,ALERT,212.61,298.47,59.991,1488169803,"201051344000651","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,616830.6,616830.6,27888,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169851,1669276.00
02/26/2017 23:30,2,0.000,ALERT,211.25,297.87,59.949,1488169803,"274151322000088","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,840319.6,840319.6,27438,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169853,1669277.00
02/26/2017 23:30,2,0.000,ALERT,212.61,297.87,59.981,1488169803,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,729263.3,729263.3,28042,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169855,1669278.00
02/26/2017 23:30,2,0.000,ALERT,212.16,299.07,59.991,1488169803,"201051344001135","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,612309.0,612309.0,27929,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169857,1669279.00
02/26/2017 23:30,2,0.000,ALERT,211.93,299.67,59.991,1488169803,"201051344000594","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,629661.1,629661.1,27780,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169859,1669280.00
02/26/2017 23:30,2,0.000,ALERT,212.83,299.07,59.996,1488169803,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,620405.0,620405.0,27949,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169860,1669281.00
02/26/2017 23:30,2,0.000,ALERT,211.70,298.17,59.981,1488169803,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,857677.9,857677.9,27342,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169862,1669282.00
02/26/2017 23:30,2,0.000,ALERT,212.83,298.47,59.991,1488169803,"201051344000867","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,616119.3,616119.3,27941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169864,1669283.00
02/26/2017 23:30,2,0.000,ALERT,212.61,299.07,60.012,1488169803,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,618101.3,618101.3,27788,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488169866,1669284.00
02/26/2017 23:30,2,0.000,ALERT,212.38,299.07,59.996,1488169803,"201051344000900","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,635587.5,635587.5,27280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169868,1669285.00
02/26/2017 23:30,2,0.000,ALERT,212.38,298.47,60.012,1488169803,"201051344000648","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,625619.8,625619.8,27357,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169869,1669286.00
02/26/2017 23:30,2,0.000,ALERT,212.38,299.97,60.023,1488169803,"201051344000569","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,637124.1,637124.1,27257,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169871,1669287.00
02/26/2017 23:30,2,0.000,ALERT,212.38,299.67,59.991,1488169803,"201051344000983","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,628558.2,628558.2,27458,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169873,1669288.00
02/26/2017 23:30,2,0.000,ALERT,212.61,299.37,60.002,1488169803,"201051344001158","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,616683.4,616683.4,27815,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169875,1669289.00
02/26/2017 23:30,2,0.000,ALERT,212.83,299.97,59.996,1488169803,"201051344000576","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,628339.1,628339.1,27330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169877,1669290.00
02/26/2017 23:30,2,0.000,ALERT,211.70,297.26,59.991,1488169803,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,829254.0,829254.0,27686,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488169879,1669291.00
02/26/2017 23:45,2,0.000,ALERT,212.83,299.67,60.002,1488170703,"201051344000645","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,627749.2,627749.2,27370,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488170705,1669292.00
02/26/2017 23:45,2,0.000,ALERT,211.70,297.87,59.996,1488170703,"274151322000085","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,855825.8,855825.8,27398,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488170707,1669293.00
02/26/2017 23:45,2,0.000,ALERT,213.06,299.67,59.981,1488170703,"201051344000633","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,615883.9,615883.9,27913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170708,1669294.00
02/26/2017 23:45,2,0.000,ALERT,212.61,299.67,59.986,1488170703,"201051344000469","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,618802.6,618802.6,27879,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170710,1669295.00
02/26/2017 23:45,2,0.000,ALERT,212.16,299.07,60.002,1488170703,"201051344000646","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,613685.8,613685.8,27779,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170712,1669296.00
02/26/2017 23:45,2,0.000,ALERT,211.25,297.87,60.007,1488170703,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,885450.7,885450.7,27161,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170714,1669297.00
02/26/2017 23:45,2,0.000,ALERT,212.38,299.37,60.007,1488170703,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,624290.2,624290.2,27939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170716,1669298.00
02/26/2017 23:45,2,0.000,ALERT,212.38,299.67,59.991,1488170703,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,617119.3,617119.3,27636,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170718,1669299.00
02/26/2017 23:45,2,0.000,ALERT,212.83,299.97,59.949,1488170703,"201051344000582","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,608923.5,608923.5,27822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488170720,1669300.00
02/26/2017 23:45,2,0.000,ALERT,211.93,298.77,59.996,1488170703,"201051344000955","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,624826.5,624826.5,27741,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170721,1669301.00
02/26/2017 23:45,2,0.000,ALERT,211.48,297.26,59.991,1488170703,"274151322000094","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,728357.6,728357.6,28150,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170723,1669302.00
02/26/2017 23:45,2,0.000,ALERT,212.61,300.27,59.991,1488170703,"201051344000579","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,634627.1,634627.1,27707,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170725,1669303.00
02/26/2017 23:45,2,0.000,ALERT,212.38,299.67,59.959,1488170703,"201051344000890","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,621027.9,621027.9,27844,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170727,1669304.00
02/26/2017 23:45,2,0.000,ALERT,212.61,299.37,59.996,1488170703,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,622176.3,622176.3,27825,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170729,1669305.00
02/26/2017 23:45,2,0.000,ALERT,212.61,298.77,59.965,1488170703,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,602051.7,602051.7,28074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170730,1669306.00
02/26/2017 23:45,2,0.000,ALERT,211.93,298.47,60.007,1488170703,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,876898.6,876898.6,27215,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170732,1669307.00
02/26/2017 23:45,2,0.000,ALERT,212.16,298.17,60.028,1488170703,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,934376.1,934376.1,27314,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170734,1669308.00
02/26/2017 23:45,2,0.000,ALERT,212.61,300.57,59.996,1488170703,"201051344000868","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,617282.4,617282.4,27906,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170736,1669309.00
02/26/2017 23:45,2,0.000,ALERT,211.70,299.37,59.996,1488170703,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,925418.3,925418.3,27430,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170738,1669310.00
02/26/2017 23:45,2,0.000,ALERT,212.38,299.67,59.996,1488170703,"201051344000988","219011344069620",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,575371.1,575371.1,27932,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170739,1669311.00
02/26/2017 23:45,2,0.000,ALERT,212.16,298.47,59.965,1488170703,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,621810.5,621810.5,28019,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170741,1669312.00
02/26/2017 23:45,2,0.000,ALERT,212.61,299.97,60.002,1488170703,"201051344000458","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,627613.8,627613.8,27525,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170743,1669313.00
02/26/2017 23:45,2,0.000,ALERT,213.06,299.97,59.996,1488170703,"201051344000853","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,627544.9,627544.9,27367,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170745,1669314.00
02/26/2017 23:45,2,0.000,ALERT,212.83,299.37,59.991,1488170703,"201051344000685","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,622042.3,622042.3,27703,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170747,1669315.00
02/26/2017 23:45,2,0.000,ALERT,212.83,298.77,60.002,1488170703,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,619273.7,619273.7,27689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488170748,1669316.00
02/26/2017 23:45,2,0.000,ALERT,212.83,299.37,60.034,1488170703,"201051344001145","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,625976.3,625976.3,27535,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170750,1669317.00
02/26/2017 23:45,2,0.000,ALERT,212.61,298.47,59.981,1488170703,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,616830.6,616830.6,27890,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170752,1669318.00
02/26/2017 23:45,2,0.000,ALERT,211.25,298.17,59.996,1488170703,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,840319.6,840319.6,27440,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488170754,1669319.00
02/26/2017 23:45,2,0.000,ALERT,212.16,297.26,59.991,1488170703,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,729263.3,729263.3,28044,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170755,1669320.00
02/26/2017 23:45,2,0.000,ALERT,212.16,299.67,59.991,1488170703,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,612309.0,612309.0,27931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170757,1669321.00
02/26/2017 23:45,2,0.000,ALERT,212.38,300.57,60.007,1488170703,"201051344000594","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,629661.1,629661.1,27782,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170759,1669322.00
02/26/2017 23:45,2,0.000,ALERT,212.61,299.07,60.002,1488170703,"201051344001203","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,620405.0,620405.0,27951,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170761,1669323.00
02/26/2017 23:45,2,0.000,ALERT,211.48,298.17,59.981,1488170703,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,857677.9,857677.9,27344,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170763,1669324.00
02/26/2017 23:45,2,0.000,ALERT,212.83,299.67,60.034,1488170703,"201051344000867","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,616119.3,616119.3,27943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488170765,1669325.00
02/26/2017 23:45,2,0.000,ALERT,212.61,299.37,59.996,1488170703,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,618101.3,618101.3,27790,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170766,1669326.00
02/26/2017 23:45,2,0.000,ALERT,212.38,299.67,59.996,1488170703,"201051344000900","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,635587.5,635587.5,27282,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488170768,1669327.00
02/26/2017 23:45,2,0.000,ALERT,212.83,299.37,60.002,1488170703,"201051344000648","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,625619.8,625619.8,27359,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170770,1669328.00
02/26/2017 23:45,2,0.000,ALERT,212.61,300.57,59.965,1488170703,"201051344000569","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,637124.1,637124.1,27259,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170772,1669329.00
02/26/2017 23:45,2,0.000,ALERT,212.38,300.27,60.039,1488170703,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,628558.2,628558.2,27460,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488170774,1669330.00
02/26/2017 23:45,2,0.000,ALERT,212.61,299.97,60.007,1488170703,"201051344001158","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,616683.4,616683.4,27817,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170776,1669331.00
02/26/2017 23:45,2,0.000,ALERT,212.83,300.27,60.002,1488170703,"201051344000576","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,628339.1,628339.1,27332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170777,1669332.00
02/26/2017 23:45,2,0.000,ALERT,211.70,296.96,59.991,1488170703,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,829254.0,829254.0,27688,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488170779,1669333.00
